Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,10,15,4.0,160.0,3.85,17.85,163.5,153.85,118.81
2018,5,23,10,30,7.0,186.0,3.9,18.1,192.0,181.53,140.55
2018,5,23,10,45,9.0,207.5,4.0,18.4,215.5,204.2,158.11
2018,5,23,11,0,11.0,229.0,4.1,18.7,239.0,226.98,175.65
2018,5,23,11,15,12.5,239.0,4.1,18.8,250.5,238.32,184.31
2018,5,23,11,30,14.0,249.0,4.1,18.9,262.0,249.65,192.97
2018,5,23,11,45,19.0,284.0,4.15,19.0,302.0,288.55,222.98
2018,5,23,12,0,24.0,319.0,4.2,19.1,342.0,336.12,259.26
2018,5,23,12,15,23.5,329.0,4.2,19.1,351.5,345.58,266.25
2018,5,23,12,30,23.0,339.0,4.2,19.1,361.0,354.83,273.23
2018,5,23,12,45,32.5,361.0,4.2,19.1,391.5,385.77,296.99
2018,5,23,13,0,42.0,383.0,4.2,19.1,422.0,416.3,320.25
2018,5,23,13,15,71.0,406.0,4.2,19.0,471.0,465.95,358.56
2018,5,23,13,30,100.0,429.0,4.2,18.9,520.0,514.18,395.42
2018,5,23,13,45,220.5,374.0,4.2,18.8,567.0,582.07,450.13
2018,5,23,14,0,341.0,319.0,4.2,18.7,614.0,626.17,486.78
2018,5,23,14,15,601.0,218.5,4.2,18.55,715.5,746.9,582.09
2018,5,23,14,30,861.0,118.0,4.2,18.4,817.0,830.97,644.63
2018,5,23,14,45,868.0,110.5,4.2,18.2,788.0,796.73,621.1
2018,5,23,15,0,875.0,103.0,4.2,18.0,759.0,759.26,595.81
2018,5,23,15,15,711.0,154.5,4.2,18.0,668.0,661.02,522.39
2018,5,23,15,30,547.0,206.0,4.2,18.0,577.0,567.12,449.28
2018,5,23,15,45,600.0,175.0,4.15,17.4,556.0,543.44,432.77
2018,5,23,16,0,653.0,144.0,4.1,16.8,535.0,510.64,407.9
2018,5,23,16,15,574.5,149.5,4.05,16.35,472.5,440.17,351.57
2018,5,23,16,30,496.0,155.0,4.0,15.9,410.0,374.46,298.25
2018,5,23,16,45,599.0,118.5,3.95,15.5,394.5,352.74,277.62
2018,5,23,17,0,702.0,82.0,3.9,15.1,379.0,316.28,242.41
2018,5,23,17,15,676.5,75.0,3.8,14.55,330.5,259.85,191.86
2018,5,23,17,30,651.0,68.0,3.7,14.0,282.0,205.85,143.18
2018,5,23,17,45,597.0,62.5,3.6,13.5,232.5,151.32,96.64
2018,5,23,18,0,543.0,57.0,3.5,13.0,183.0,103.01,59.19
2018,5,23,18,15,460.0,49.5,3.35,12.6,138.0,58.17,32.23
2018,5,23,18,30,377.0,42.0,3.2,12.2,93.0,33.2,23.39
2018,5,23,18,45,252.0,30.0,3.05,11.75,58.5,24.35,13.73
2018,5,23,19,0,127.0,18.0,2.9,11.3,24.0,14.32,0.0
2018,5,23,19,15,63.5,9.0,2.85,11.15,12.0,8.58,0.0
2018,5,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,24,4,45,11.5,3.0,1.9,9.95,3.0,0.0,0.0
2018,5,24,5,0,23.0,6.0,2.0,10.1,6.0,5.72,0.0
2018,5,24,5,15,16.5,6.5,2.05,10.45,7.0,5.64,0.0
2018,5,24,5,30,10.0,7.0,2.1,10.8,8.0,6.61,0.0
2018,5,24,5,45,5.0,9.5,2.15,11.15,10.0,8.93,2.29
2018,5,24,6,0,0.0,12.0,2.2,11.5,12.0,11.11,3.93
2018,5,24,6,15,0.0,18.0,2.2,11.85,18.0,16.68,8.81
2018,5,24,6,30,0.0,24.0,2.2,12.2,24.0,22.26,13.64
2018,5,24,6,45,0.0,37.0,2.15,12.6,37.0,34.35,24.03
2018,5,24,7,0,0.0,50.0,2.1,13.0,50.0,46.47,34.29
2018,5,24,7,15,0.0,59.0,2.1,13.5,59.0,54.87,41.23
2018,5,24,7,30,0.0,68.0,2.1,14.0,68.0,63.28,48.08
2018,5,24,7,45,0.0,86.0,2.1,14.45,86.0,80.11,61.89
2018,5,24,8,0,0.0,104.0,2.1,14.9,104.0,96.92,75.48
2018,5,24,8,15,0.5,129.0,2.15,15.4,129.5,120.62,94.53
2018,5,24,8,30,1.0,154.0,2.2,15.9,155.0,144.49,113.42
2018,5,24,8,45,2.5,164.5,2.2,16.35,166.5,155.55,121.81
2018,5,24,9,0,4.0,175.0,2.2,16.8,178.0,166.77,130.3
2018,5,24,9,15,8.5,210.0,2.25,17.25,216.5,203.64,159.11
2018,5,24,9,30,13.0,245.0,2.3,17.7,255.0,241.05,187.86
2018,5,24,9,45,18.5,278.0,2.4,18.1,293.0,277.9,215.87
2018,5,24,10,0,24.0,311.0,2.5,18.5,331.0,321.89,248.95
2018,5,24,10,15,31.5,342.0,2.55,18.85,369.5,360.59,277.64
2018,5,24,10,30,39.0,373.0,2.6,19.2,408.0,399.81,306.38
2018,5,24,10,45,53.0,398.0,2.7,19.55,446.5,439.54,335.54
2018,5,24,11,0,67.0,423.0,2.8,19.9,485.0,479.74,364.73
2018,5,24,11,15,57.0,409.5,2.9,20.05,463.0,457.87,348.06
2018,5,24,11,30,47.0,396.0,3.0,20.2,441.0,435.39,331.18
2018,5,24,11,45,43.0,388.5,3.1,20.4,429.5,424.44,322.92
2018,5,24,12,0,39.0,381.0,3.2,20.6,418.0,413.14,314.35
2018,5,24,12,15,45.0,369.0,3.3,20.55,412.0,407.01,310.38
2018,5,24,12,30,51.0,357.0,3.4,20.5,406.0,400.55,306.17
2018,5,24,12,45,143.5,376.0,3.5,20.45,511.0,519.5,397.6
2018,5,24,13,0,236.0,395.0,3.6,20.4,616.0,634.9,483.6
2018,5,24,13,15,281.5,406.0,3.75,20.05,664.5,684.57,520.85
2018,5,24,13,30,327.0,417.0,3.9,19.7,713.0,731.24,556.16
2018,5,24,13,45,311.0,410.5,4.05,19.3,686.0,700.85,535.59
2018,5,24,14,0,295.0,404.0,4.2,18.9,659.0,670.04,514.86
2018,5,24,14,15,249.0,397.0,4.3,18.35,607.0,612.88,474.03
2018,5,24,14,30,203.0,390.0,4.4,17.8,555.0,551.22,429.35
2018,5,24,14,45,142.0,359.5,4.45,17.25,472.5,464.35,364.32
2018,5,24,15,0,81.0,329.0,4.5,16.7,390.0,376.36,296.94
2018,5,24,15,15,58.0,292.0,4.5,16.7,334.5,319.9,253.22
2018,5,24,15,30,35.0,255.0,4.5,16.7,279.0,265.69,210.62
2018,5,24,15,45,46.5,249.5,4.5,15.75,279.0,264.85,211.46
2018,5,24,16,0,58.0,244.0,4.5,14.8,279.0,262.68,211.0
2018,5,24,16,15,124.5,228.0,4.4,14.55,294.5,279.63,225.54
2018,5,24,16,30,191.0,212.0,4.3,14.3,310.0,286.04,230.58
2018,5,24,16,45,225.0,186.0,4.2,14.0,290.0,264.52,212.19
2018,5,24,17,0,259.0,160.0,4.1,13.7,270.0,236.99,187.9
2018,5,24,17,15,308.0,134.0,3.95,13.5,248.0,209.78,162.23
2018,5,24,17,30,357.0,108.0,3.8,13.3,226.0,177.05,130.87
2018,5,24,17,45,336.0,93.5,3.7,13.05,189.5,136.82,96.13
2018,5,24,18,0,315.0,79.0,3.6,12.8,153.0,99.07,65.52
2018,5,24,18,15,248.5,64.0,3.45,12.6,113.5,61.61,40.34
2018,5,24,18,30,182.0,49.0,3.3,12.4,74.0,39.51,28.9
2018,5,24,18,45,111.5,33.0,3.15,12.2,46.5,27.03,16.09
2018,5,24,19,0,41.0,17.0,3.0,12.0,19.0,14.25,0.0
2018,5,24,19,15,20.5,8.5,2.9,11.95,9.5,8.1,0.0
2018,5,24,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.55,11.0,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.6,11.1,5.0,4.77,0.0
2018,5,25,5,15,1.0,12.5,1.75,11.35,12.5,11.59,0.0
2018,5,25,5,30,0.0,20.0,1.9,11.6,20.0,18.55,10.2
2018,5,25,5,45,0.0,33.5,2.05,11.85,33.5,31.11,21.93
2018,5,25,6,0,0.0,47.0,2.2,12.1,47.0,43.6,31.75
2018,5,25,6,15,16.0,66.5,2.25,12.4,71.5,62.83,47.7
2018,5,25,6,30,32.0,86.0,2.3,12.7,96.0,84.68,65.69
2018,5,25,6,45,16.0,67.5,2.35,13.0,72.5,66.81,51.15
2018,5,25,7,0,0.0,49.0,2.4,13.3,49.0,45.53,33.42
2018,5,25,7,15,5.0,69.0,2.4,13.7,71.5,65.99,50.54
2018,5,25,7,30,10.0,89.0,2.4,14.1,94.0,87.02,67.93
2018,5,25,7,45,6.0,82.0,2.4,14.5,85.0,79.19,61.11
2018,5,25,8,0,2.0,75.0,2.4,14.9,76.0,70.9,53.91
2018,5,25,8,15,8.5,129.0,2.45,15.25,134.5,125.22,98.55
2018,5,25,8,30,15.0,183.0,2.5,15.6,193.0,180.46,142.94
2018,5,25,8,45,13.5,194.0,2.55,15.95,203.5,190.72,150.49
2018,5,25,9,0,12.0,205.0,2.6,16.3,214.0,200.84,157.96
2018,5,25,9,15,15.0,218.0,2.65,16.6,229.5,216.13,169.66
2018,5,25,9,30,18.0,231.0,2.7,16.9,245.0,231.66,181.46
2018,5,25,9,45,19.0,247.0,2.75,17.25,262.5,248.6,194.17
2018,5,25,10,0,20.0,263.0,2.8,17.6,280.0,265.6,206.83
2018,5,25,10,15,61.0,326.0,2.85,17.75,380.0,371.02,288.53
2018,5,25,10,30,102.0,389.0,2.9,17.9,480.0,482.03,371.77
2018,5,25,10,45,64.0,330.5,2.95,18.05,388.0,382.35,295.65
2018,5,25,11,0,26.0,272.0,3.0,18.2,296.0,289.39,223.86
2018,5,25,11,15,17.5,242.0,3.1,18.25,258.5,252.14,195.08
2018,5,25,11,30,9.0,212.0,3.2,18.3,221.0,209.15,161.4
2018,5,25,11,45,20.5,271.0,3.25,18.4,291.0,284.51,220.11
2018,5,25,12,0,32.0,330.0,3.3,18.5,361.0,354.87,273.71
2018,5,25,12,15,24.0,300.0,3.4,18.5,323.0,316.93,244.53
2018,5,25,12,30,16.0,270.0,3.5,18.5,285.0,271.91,210.01
2018,5,25,12,45,57.5,320.0,3.55,18.55,374.0,369.14,286.02
2018,5,25,13,0,99.0,370.0,3.6,18.6,463.0,467.57,360.82
2018,5,25,13,15,57.0,306.5,3.65,18.5,360.0,352.87,273.49
2018,5,25,13,30,15.0,243.0,3.7,18.4,257.0,243.61,188.66
2018,5,25,13,45,11.0,219.0,3.75,18.3,229.0,216.5,167.89
2018,5,25,14,0,7.0,195.0,3.8,18.2,201.0,189.64,146.96
2018,5,25,14,15,10.5,225.5,3.8,18.1,234.0,221.33,172.29
2018,5,25,14,30,14.0,256.0,3.8,18.0,267.0,252.77,197.25
2018,5,25,14,45,51.0,258.0,3.8,17.85,296.5,287.61,226.06
2018,5,25,15,0,88.0,260.0,3.8,17.7,326.0,319.83,252.55
2018,5,25,15,15,200.0,256.5,3.8,17.7,396.0,394.56,313.23
2018,5,25,15,30,312.0,253.0,3.8,17.7,466.0,453.65,360.31
2018,5,25,15,45,388.5,226.0,3.7,17.3,472.5,461.65,367.44
2018,5,25,16,0,465.0,199.0,3.6,16.9,479.0,456.6,363.94
2018,5,25,16,15,556.0,159.5,3.5,16.65,466.5,438.31,349.05
2018,5,25,16,30,647.0,120.0,3.4,16.4,454.0,411.71,325.89
2018,5,25,16,45,653.5,106.5,3.3,16.2,414.0,363.36,284.08
2018,5,25,17,0,660.0,93.0,3.2,16.0,374.0,313.49,239.71
2018,5,25,17,15,622.0,86.5,3.05,15.65,324.0,256.43,189.6
2018,5,25,17,30,584.0,80.0,2.9,15.3,274.0,203.28,142.78
2018,5,25,17,45,433.0,78.0,2.8,15.0,208.5,139.11,93.0
2018,5,25,18,0,282.0,76.0,2.7,14.7,143.0,93.45,61.65
2018,5,25,18,15,271.0,60.5,2.5,14.35,112.5,59.94,37.97
2018,5,25,18,30,260.0,45.0,2.3,14.0,82.0,34.49,24.41
2018,5,25,18,45,184.5,33.0,2.1,13.65,54.0,25.81,15.23
2018,5,25,19,0,109.0,21.0,1.9,13.3,26.0,16.75,0.0
2018,5,25,19,15,54.5,10.5,1.8,13.1,13.0,10.01,0.0
2018,5,25,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,26,4,45,2.5,2.5,1.6,11.75,2.5,0.0,0.0
2018,5,26,5,0,5.0,5.0,1.7,11.8,5.0,4.77,0.0
2018,5,26,5,15,2.5,11.5,1.85,12.0,11.5,10.66,0.0
2018,5,26,5,30,0.0,18.0,2.0,12.2,18.0,16.69,8.62
2018,5,26,5,45,0.0,29.5,2.1,12.4,29.5,27.38,18.6
2018,5,26,6,0,0.0,41.0,2.2,12.6,41.0,38.09,27.0
2018,5,26,6,15,0.0,43.5,2.2,12.9,43.5,40.41,29.15
2018,5,26,6,30,0.0,46.0,2.2,13.2,46.0,42.73,31.17
2018,5,26,6,45,0.0,50.5,2.2,13.45,50.5,46.93,34.69
2018,5,26,7,0,0.0,55.0,2.2,13.7,55.0,51.13,38.14
2018,5,26,7,15,0.0,83.0,2.15,14.0,83.0,77.25,60.04
2018,5,26,7,30,0.0,111.0,2.1,14.3,111.0,103.22,81.42
2018,5,26,7,45,0.0,101.5,2.1,14.55,101.5,94.53,73.81
2018,5,26,8,0,0.0,92.0,2.1,14.8,92.0,85.74,66.22
2018,5,26,8,15,0.0,91.5,2.05,15.05,91.5,85.3,65.58
2018,5,26,8,30,0.0,91.0,2.0,15.3,91.0,84.86,64.96
2018,5,26,8,45,0.0,110.5,1.95,15.6,110.5,103.14,79.66
2018,5,26,9,0,0.0,130.0,1.9,15.9,130.0,121.51,94.23
2018,5,26,9,15,0.5,132.5,1.9,16.2,133.0,124.31,96.16
2018,5,26,9,30,1.0,135.0,1.9,16.5,136.0,127.15,98.16
2018,5,26,9,45,0.5,131.5,1.9,16.85,132.0,123.55,94.94
2018,5,26,10,0,0.0,128.0,1.9,17.2,128.0,119.9,91.73
2018,5,26,10,15,4.0,163.5,1.95,17.55,167.0,157.14,121.25
2018,5,26,10,30,8.0,199.0,2.0,17.9,206.0,194.78,150.58
2018,5,26,10,45,9.0,204.0,2.05,18.3,212.0,200.79,154.86
2018,5,26,11,0,10.0,209.0,2.1,18.7,218.0,206.81,159.23
2018,5,26,11,15,10.5,216.0,2.15,19.0,225.5,214.24,164.73
2018,5,26,11,30,11.0,223.0,2.2,19.3,233.0,221.64,170.2
2018,5,26,11,45,11.5,228.5,2.3,19.6,239.5,227.55,174.55
2018,5,26,12,0,12.0,234.0,2.4,19.9,246.0,233.4,178.87
2018,5,26,12,15,15.0,267.0,2.5,20.05,281.5,268.11,205.42
2018,5,26,12,30,18.0,300.0,2.6,20.2,317.0,302.83,231.68
2018,5,26,12,45,120.0,332.0,2.75,20.4,444.5,451.59,346.53
2018,5,26,13,0,222.0,364.0,2.9,20.6,572.0,589.31,448.96
2018,5,26,13,15,553.5,248.5,3.0,20.65,754.5,796.43,604.98
2018,5,26,13,30,885.0,133.0,3.1,20.7,937.0,967.33,722.91
2018,5,26,13,45,879.5,132.0,3.15,20.8,913.0,940.49,704.15
2018,5,26,14,0,874.0,131.0,3.2,20.9,889.0,910.74,685.1
2018,5,26,14,15,865.5,130.0,3.3,20.85,858.5,875.69,663.01
2018,5,26,14,30,857.0,129.0,3.4,20.8,828.0,838.25,639.02
2018,5,26,14,45,845.5,127.5,3.45,20.75,791.5,799.59,613.63
2018,5,26,15,0,834.0,126.0,3.5,20.7,755.0,754.82,583.59
2018,5,26,15,15,820.5,123.5,3.5,20.7,713.5,706.16,549.3
2018,5,26,15,30,807.0,121.0,3.5,20.7,672.0,656.44,512.53
2018,5,26,15,45,786.0,117.5,3.6,20.3,624.0,600.37,471.14
2018,5,26,16,0,765.0,114.0,3.7,19.9,576.0,544.54,428.6
2018,5,26,16,15,740.0,110.5,3.7,19.55,527.0,486.41,382.64
2018,5,26,16,30,715.0,107.0,3.7,19.2,478.0,430.06,336.66
2018,5,26,16,45,683.5,103.5,3.7,18.8,428.5,372.68,288.65
2018,5,26,17,0,652.0,100.0,3.7,18.4,379.0,317.86,241.5
2018,5,26,17,15,609.0,94.5,3.7,17.85,328.5,260.76,192.21
2018,5,26,17,30,566.0,89.0,3.7,17.3,278.0,208.16,146.61
2018,5,26,17,45,506.5,81.0,3.7,16.7,229.0,155.33,102.78
2018,5,26,18,0,447.0,73.0,3.7,16.1,180.0,108.08,66.59
2018,5,26,18,15,361.5,63.0,3.6,15.5,136.0,66.19,40.52
2018,5,26,18,30,276.0,53.0,3.5,14.9,92.0,40.89,29.87
2018,5,26,18,45,175.0,37.5,3.45,14.35,59.0,29.45,18.3
2018,5,26,19,0,74.0,22.0,3.4,13.8,26.0,18.18,0.0
2018,5,26,19,15,37.0,11.0,3.3,13.55,13.0,10.48,0.0
2018,5,26,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,27,4,45,21.5,6.0,1.25,10.95,6.5,0.0,0.0
2018,5,27,5,0,43.0,12.0,1.3,11.2,13.0,11.44,0.0
2018,5,27,5,15,143.5,26.5,1.45,11.8,41.0,20.99,5.69
2018,5,27,5,30,244.0,41.0,1.6,12.4,69.0,31.95,21.67
2018,5,27,5,45,338.0,51.5,1.75,13.0,110.5,40.54,30.14
2018,5,27,6,0,432.0,62.0,1.9,13.6,152.0,79.69,47.16
2018,5,27,6,15,498.5,69.0,1.85,14.3,200.0,122.22,76.04
2018,5,27,6,30,565.0,76.0,1.8,15.0,248.0,172.7,116.03
2018,5,27,6,45,613.5,81.0,1.8,15.7,299.0,224.62,160.39
2018,5,27,7,0,662.0,86.0,1.8,16.4,350.0,281.8,209.71
2018,5,27,7,15,647.5,101.0,1.85,17.15,388.5,330.92,253.33
2018,5,27,7,30,633.0,116.0,1.9,17.9,427.0,377.74,293.46
2018,5,27,7,45,701.0,110.0,1.95,18.65,487.5,440.58,344.03
2018,5,27,8,0,769.0,104.0,2.0,19.4,548.0,510.06,398.27
2018,5,27,8,15,792.5,104.5,2.05,19.9,595.5,564.86,440.37
2018,5,27,8,30,816.0,105.0,2.1,20.4,643.0,620.25,481.68
2018,5,27,8,45,835.0,105.5,2.2,20.95,687.5,672.89,519.95
2018,5,27,9,0,854.0,106.0,2.3,21.5,732.0,722.8,554.67
2018,5,27,9,15,865.5,107.0,2.35,22.0,770.0,768.56,584.38
2018,5,27,9,30,877.0,108.0,2.4,22.5,808.0,812.67,612.55
2018,5,27,9,45,885.5,109.0,2.5,23.0,840.5,852.39,637.74
2018,5,27,10,0,894.0,110.0,2.6,23.5,873.0,889.79,661.15
2018,5,27,10,15,900.0,111.5,2.65,23.9,899.5,922.93,681.42
2018,5,27,10,30,906.0,113.0,2.7,24.3,926.0,953.23,699.72
2018,5,27,10,45,910.0,113.5,2.75,24.7,945.0,977.64,714.1
2018,5,27,11,0,914.0,114.0,2.8,25.1,964.0,998.83,726.42
2018,5,27,11,15,916.0,114.5,2.85,25.4,976.0,1014.76,735.67
2018,5,27,11,30,918.0,115.0,2.9,25.7,988.0,1027.23,742.8
2018,5,27,11,45,919.0,115.0,2.95,25.95,993.0,1034.71,747.0
2018,5,27,12,0,920.0,115.0,3.0,26.2,998.0,1038.65,749.07
2018,5,27,12,15,919.5,115.0,3.1,26.35,995.5,1037.55,748.77
2018,5,27,12,30,919.0,115.0,3.2,26.5,993.0,1032.89,746.31
2018,5,27,12,45,917.0,114.0,3.3,26.65,982.5,1022.21,740.08
2018,5,27,13,0,915.0,113.0,3.4,26.8,972.0,1008.05,731.68
2018,5,27,13,15,911.5,112.5,3.45,26.85,955.0,989.54,720.42
2018,5,27,13,30,908.0,112.0,3.5,26.9,938.0,967.72,707.05
2018,5,27,13,45,903.5,110.5,3.55,26.95,914.0,940.79,690.31
2018,5,27,14,0,899.0,109.0,3.6,27.0,890.0,910.85,671.52
2018,5,27,14,15,892.0,108.0,3.6,26.9,860.0,876.39,649.72
2018,5,27,14,30,885.0,107.0,3.6,26.8,830.0,839.39,626.05
2018,5,27,14,45,876.5,104.5,3.65,26.75,794.0,797.34,598.82
2018,5,27,15,0,868.0,102.0,3.7,26.7,758.0,753.26,569.86
2018,5,27,15,15,856.0,99.5,3.7,26.7,716.5,704.91,537.2
2018,5,27,15,30,844.0,97.0,3.7,26.7,675.0,655.27,501.44
2018,5,27,15,45,829.0,94.5,3.6,26.3,630.0,602.79,462.84
2018,5,27,16,0,814.0,92.0,3.5,25.9,585.0,550.28,423.09
2018,5,27,16,15,791.5,89.5,3.45,25.5,536.0,492.87,378.58
2018,5,27,16,30,769.0,87.0,3.4,25.1,487.0,436.34,333.35
2018,5,27,16,45,745.0,82.5,3.35,24.7,437.5,378.44,285.68
2018,5,27,17,0,721.0,78.0,3.3,24.3,388.0,322.19,237.98
2018,5,27,17,15,684.0,74.0,3.2,23.6,337.5,262.95,187.53
2018,5,27,17,30,647.0,70.0,3.1,22.9,287.0,208.9,141.03
2018,5,27,17,45,594.0,64.0,3.0,22.15,237.5,154.3,96.02
2018,5,27,18,0,541.0,58.0,2.9,21.4,188.0,105.78,59.33
2018,5,27,18,15,462.5,50.5,2.7,20.45,143.5,61.05,32.64
2018,5,27,18,30,384.0,43.0,2.5,19.5,99.0,33.63,23.13
2018,5,27,18,45,266.5,32.0,2.3,18.55,64.0,25.8,15.19
2018,5,27,19,0,149.0,21.0,2.1,17.6,29.0,16.69,0.0
2018,5,27,19,15,74.5,10.5,2.05,17.1,14.5,10.01,0.0
2018,5,27,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,28,4,45,45.5,6.0,1.3,12.75,7.0,0.0,0.0
2018,5,28,5,0,91.0,12.0,1.4,13.0,14.0,11.44,0.0
2018,5,28,5,15,218.5,23.5,1.55,13.6,44.5,19.15,5.19
2018,5,28,5,30,346.0,35.0,1.7,14.2,75.0,27.82,18.04
2018,5,28,5,45,434.5,42.5,1.85,14.8,117.5,33.94,24.16
2018,5,28,6,0,523.0,50.0,2.0,15.4,160.0,74.48,39.31
2018,5,28,6,15,581.0,56.0,1.95,16.15,208.5,120.46,70.43
2018,5,28,6,30,639.0,62.0,1.9,16.9,257.0,173.22,112.58
2018,5,28,6,45,679.5,66.0,1.8,17.65,307.5,228.22,159.87
2018,5,28,7,0,720.0,70.0,1.7,18.4,358.0,285.46,209.48
2018,5,28,7,15,749.0,73.5,1.7,19.4,408.5,342.07,258.03
2018,5,28,7,30,778.0,77.0,1.7,20.4,459.0,401.03,306.94
2018,5,28,7,45,799.5,80.0,1.7,21.35,508.5,458.05,352.71
2018,5,28,8,0,821.0,83.0,1.7,22.3,558.0,516.01,397.35
2018,5,28,8,15,837.5,85.5,1.75,23.05,604.5,570.81,438.51
2018,5,28,8,30,854.0,88.0,1.8,23.8,651.0,625.41,478.07
2018,5,28,8,45,866.5,90.0,1.8,24.55,694.0,676.38,513.41
2018,5,28,9,0,879.0,92.0,1.8,25.3,737.0,726.23,545.56
2018,5,28,9,15,886.5,95.0,1.9,26.0,774.5,771.94,574.4
2018,5,28,9,30,894.0,98.0,2.0,26.7,812.0,815.64,601.49
2018,5,28,9,45,899.0,101.0,2.1,27.35,844.0,855.04,625.5
2018,5,28,10,0,904.0,104.0,2.2,28.0,876.0,891.85,647.58
2018,5,28,10,15,910.0,105.5,2.3,28.45,903.0,925.28,667.82
2018,5,28,10,30,916.0,107.0,2.4,28.9,930.0,955.83,686.12
2018,5,28,10,45,920.5,108.0,2.55,29.35,950.0,981.44,701.68
2018,5,28,11,0,925.0,109.0,2.7,29.8,970.0,1003.82,715.21
2018,5,28,11,15,928.0,109.0,2.75,30.05,982.5,1020.39,724.78
2018,5,28,11,30,931.0,109.0,2.8,30.3,995.0,1033.5,732.29
2018,5,28,11,45,932.5,109.0,2.85,30.55,1000.5,1041.59,736.76
2018,5,28,12,0,934.0,109.0,2.9,30.8,1006.0,1046.1,739.13
2018,5,28,12,15,933.0,109.0,2.95,30.9,1003.0,1044.52,738.26
2018,5,28,12,30,932.0,109.0,3.0,31.0,1000.0,1039.34,735.3
2018,5,28,12,45,929.5,109.5,3.05,31.15,990.5,1029.6,729.45
2018,5,28,13,0,927.0,110.0,3.1,31.3,981.0,1016.35,721.49
2018,5,28,13,15,923.5,109.0,3.2,31.3,963.5,997.18,710.68
2018,5,28,13,30,920.0,108.0,3.3,31.3,946.0,974.67,697.73
2018,5,28,13,45,915.0,107.0,3.35,31.3,922.0,947.57,681.43
2018,5,28,14,0,910.0,106.0,3.4,31.3,898.0,917.43,663.11
2018,5,28,14,15,903.0,105.0,3.4,31.2,867.5,882.7,641.64
2018,5,28,14,30,896.0,104.0,3.4,31.1,837.0,845.38,618.31
2018,5,28,14,45,887.0,102.0,3.45,31.0,800.5,803.11,591.67
2018,5,28,15,0,878.0,100.0,3.5,30.9,764.0,758.8,563.32
2018,5,28,15,15,866.0,98.0,3.5,30.9,723.0,710.58,531.46
2018,5,28,15,30,854.0,96.0,3.5,30.9,682.0,661.06,496.59
2018,5,28,15,45,838.0,93.5,3.5,30.45,636.0,607.55,458.41
2018,5,28,16,0,822.0,91.0,3.5,30.0,590.0,554.05,419.0
2018,5,28,16,15,802.0,88.0,3.45,29.55,541.5,497.05,375.63
2018,5,28,16,30,782.0,85.0,3.4,29.1,493.0,440.66,331.28
2018,5,28,16,45,755.5,81.0,3.35,28.65,442.5,381.59,283.55
2018,5,28,17,0,729.0,77.0,3.3,28.2,392.0,324.43,235.96
2018,5,28,17,15,693.0,73.0,3.15,27.3,341.5,266.79,187.56
2018,5,28,17,30,657.0,69.0,3.0,26.4,291.0,210.74,140.21
2018,5,28,17,45,606.0,63.5,2.85,25.55,241.5,156.35,95.86
2018,5,28,18,0,555.0,58.0,2.7,24.7,192.0,107.77,59.5
2018,5,28,18,15,478.5,50.5,2.5,23.65,147.0,62.25,32.54
2018,5,28,18,30,402.0,43.0,2.3,22.6,102.0,33.53,22.75
2018,5,28,18,45,284.0,32.0,2.15,21.5,66.0,25.7,15.01
2018,5,28,19,0,166.0,21.0,2.0,20.4,30.0,16.66,0.0
2018,5,28,19,15,83.0,10.5,1.95,19.8,15.0,10.01,0.0
2018,5,28,19,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,29,4,45,43.5,6.5,2.25,14.0,7.5,0.0,0.0
2018,5,29,5,0,87.0,13.0,2.5,14.2,15.0,12.39,0.0
2018,5,29,5,15,211.5,24.5,2.6,14.65,45.0,20.06,6.15
2018,5,29,5,30,336.0,36.0,2.7,15.1,75.0,28.69,18.73
2018,5,29,5,45,424.5,44.5,2.8,15.6,118.0,35.71,25.61
2018,5,29,6,0,513.0,53.0,2.9,16.1,161.0,76.52,41.25
2018,5,29,6,15,571.5,58.5,2.85,16.8,209.0,121.5,71.59
2018,5,29,6,30,630.0,64.0,2.8,17.5,257.0,173.31,112.95
2018,5,29,6,45,670.5,68.5,2.8,18.25,307.5,226.45,158.82
2018,5,29,7,0,711.0,73.0,2.8,19.0,358.0,285.46,210.12
2018,5,29,7,15,740.0,76.5,2.75,19.7,408.5,341.53,258.79
2018,5,29,7,30,769.0,80.0,2.7,20.4,459.0,399.97,308.04
2018,5,29,7,45,791.0,83.5,2.7,21.1,508.5,457.21,354.9
2018,5,29,8,0,813.0,87.0,2.7,21.8,558.0,515.46,400.85
2018,5,29,8,15,829.0,90.0,2.65,22.45,604.5,569.99,442.33
2018,5,29,8,30,845.0,93.0,2.6,23.1,651.0,624.35,482.18
2018,5,29,8,45,858.0,95.0,2.6,23.8,693.5,675.21,518.27
2018,5,29,9,0,871.0,97.0,2.6,24.5,736.0,725.03,551.44
2018,5,29,9,15,882.5,98.0,2.65,25.05,774.5,771.42,581.25
2018,5,29,9,30,894.0,99.0,2.7,25.6,813.0,816.11,609.47
2018,5,29,9,45,903.0,99.0,2.7,26.15,845.5,855.8,633.58
2018,5,29,10,0,912.0,99.0,2.7,26.7,878.0,893.15,655.83
2018,5,29,10,15,917.0,100.0,2.8,27.1,904.0,925.4,675.64
2018,5,29,10,30,922.0,101.0,2.9,27.5,930.0,954.71,693.47
2018,5,29,10,45,925.5,102.0,2.95,27.9,949.5,979.52,707.95
2018,5,29,11,0,929.0,103.0,3.0,28.3,969.0,1001.05,720.33
2018,5,29,11,15,931.0,104.0,3.05,28.55,981.5,1017.73,730.08
2018,5,29,11,30,933.0,105.0,3.1,28.8,994.0,1030.91,737.71
2018,5,29,11,45,933.5,105.5,3.15,29.05,999.0,1038.55,741.92
2018,5,29,12,0,934.0,106.0,3.2,29.3,1004.0,1042.6,744.0
2018,5,29,12,15,932.0,107.0,3.3,29.35,1001.0,1041.06,743.66
2018,5,29,12,30,930.0,108.0,3.4,29.4,998.0,1035.93,741.17
2018,5,29,12,45,926.0,109.5,3.5,29.5,988.0,1025.78,735.43
2018,5,29,13,0,922.0,111.0,3.6,29.6,978.0,1012.16,727.54
2018,5,29,13,15,919.0,110.5,3.7,29.4,961.5,994.11,717.7
2018,5,29,13,30,916.0,110.0,3.8,29.2,945.0,972.71,705.68
2018,5,29,13,45,911.5,109.0,3.9,29.05,921.5,946.21,690.11
2018,5,29,14,0,907.0,108.0,4.0,28.9,898.0,916.66,672.42
2018,5,29,14,15,900.5,107.0,4.05,28.55,868.5,882.51,651.77
2018,5,29,14,30,894.0,106.0,4.1,28.2,839.0,845.75,629.14
2018,5,29,14,45,886.0,104.0,4.2,27.85,803.0,804.39,603.27
2018,5,29,15,0,878.0,102.0,4.3,27.5,767.0,760.92,575.52
2018,5,29,15,15,866.0,100.0,4.3,27.5,726.0,712.76,542.91
2018,5,29,15,30,854.0,98.0,4.3,27.5,685.0,663.29,507.22
2018,5,29,15,45,841.0,95.0,4.35,26.35,640.5,611.16,470.61
2018,5,29,16,0,828.0,92.0,4.4,25.2,596.0,558.75,432.32
2018,5,29,16,15,810.5,89.0,4.4,24.35,548.5,502.75,389.26
2018,5,29,16,30,793.0,86.0,4.4,23.5,501.0,447.07,344.82
2018,5,29,16,45,768.0,82.0,4.4,22.6,450.5,388.03,296.29
2018,5,29,17,0,743.0,78.0,4.4,21.7,400.0,330.71,247.55
2018,5,29,17,15,707.0,74.0,4.4,20.65,349.0,272.27,197.17
2018,5,29,17,30,671.0,70.0,4.4,19.6,298.0,215.39,147.73
2018,5,29,17,45,618.5,65.0,4.4,18.55,248.0,160.37,101.59
2018,5,29,18,0,566.0,60.0,4.4,17.5,198.0,111.32,63.81
2018,5,29,18,15,453.0,52.5,4.35,16.7,147.0,63.41,35.02
2018,5,29,18,30,340.0,45.0,4.3,15.9,96.0,35.2,24.93
2018,5,29,18,45,234.0,33.0,4.25,15.1,62.0,25.68,15.6
2018,5,29,19,0,128.0,21.0,4.2,14.3,28.0,16.61,0.0
2018,5,29,19,15,64.0,10.5,4.2,13.95,14.0,10.01,0.0
2018,5,29,19,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.55,10.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.65,10.9,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,4,45,1.0,4.0,4.8,11.1,4.0,0.0,0.0
2018,5,30,5,0,2.0,8.0,4.9,11.2,8.0,7.63,0.0
2018,5,30,5,15,1.5,20.0,4.95,11.4,20.0,18.51,5.76
2018,5,30,5,30,1.0,32.0,5.0,11.6,32.0,29.39,19.64
2018,5,30,5,45,4.0,48.0,5.05,11.75,48.5,43.53,32.95
2018,5,30,6,0,7.0,64.0,5.1,11.9,65.0,58.59,44.35
2018,5,30,6,15,5.5,58.0,5.15,12.15,59.0,54.48,41.06
2018,5,30,6,30,4.0,52.0,5.2,12.4,53.0,49.06,36.5
2018,5,30,6,45,2.0,60.0,5.2,12.65,60.5,56.27,42.71
2018,5,30,7,0,0.0,68.0,5.2,12.9,68.0,63.26,48.58
2018,5,30,7,15,6.5,116.5,5.2,13.15,119.5,110.34,88.08
2018,5,30,7,30,13.0,165.0,5.2,13.4,171.0,158.24,127.64
2018,5,30,7,45,31.0,196.5,5.25,13.65,213.5,198.33,160.24
2018,5,30,8,0,49.0,228.0,5.3,13.9,256.0,239.81,193.71
2018,5,30,8,15,63.5,254.5,5.3,14.05,294.5,276.68,223.19
2018,5,30,8,30,78.0,281.0,5.3,14.2,333.0,315.1,253.64
2018,5,30,8,45,90.5,307.0,5.3,14.4,371.0,353.12,283.38
2018,5,30,9,0,103.0,333.0,5.3,14.6,409.0,392.25,313.66
2018,5,30,9,15,124.5,355.0,5.3,14.85,451.5,440.79,351.09
2018,5,30,9,30,146.0,377.0,5.3,15.1,494.0,485.82,385.38
2018,5,30,9,45,199.5,386.5,5.3,15.4,553.0,546.4,432.1
2018,5,30,10,0,253.0,396.0,5.3,15.7,612.0,616.84,485.42
2018,5,30,10,15,213.5,389.5,5.3,16.15,575.5,577.02,453.26
2018,5,30,10,30,174.0,383.0,5.3,16.6,539.0,540.97,424.15
2018,5,30,10,45,139.5,390.0,5.3,17.05,517.0,520.42,406.59
2018,5,30,11,0,105.0,397.0,5.3,17.5,495.0,497.84,387.45
2018,5,30,11,15,224.5,417.0,5.3,17.8,630.0,645.25,500.32
2018,5,30,11,30,344.0,437.0,5.3,18.1,765.0,786.49,604.62
2018,5,30,11,45,583.0,312.5,5.35,18.4,872.0,910.23,699.62
2018,5,30,12,0,822.0,188.0,5.4,18.7,979.0,1020.99,778.91
2018,5,30,12,15,737.5,236.5,5.45,18.75,944.5,991.21,757.75
2018,5,30,12,30,653.0,285.0,5.5,18.8,910.0,951.96,729.65
2018,5,30,12,45,615.5,304.5,5.6,18.8,889.0,927.94,712.54
2018,5,30,13,0,578.0,324.0,5.7,18.8,868.0,902.38,694.13
2018,5,30,13,15,693.0,254.5,5.75,18.65,895.0,934.22,721.69
2018,5,30,13,30,808.0,185.0,5.8,18.5,922.0,953.12,736.24
2018,5,30,13,45,842.5,160.0,5.8,18.35,911.0,940.31,728.16
2018,5,30,14,0,877.0,135.0,5.8,18.2,900.0,916.74,712.62
2018,5,30,14,15,870.0,133.5,5.85,17.95,870.0,882.61,690.02
2018,5,30,14,30,863.0,132.0,5.9,17.7,840.0,845.98,665.45
2018,5,30,14,45,853.0,129.5,5.9,17.45,803.5,807.56,639.09
2018,5,30,15,0,843.0,127.0,5.9,17.2,767.0,762.83,607.79
2018,5,30,15,15,826.0,125.0,5.9,17.2,723.5,712.05,570.27
2018,5,30,15,30,809.0,123.0,5.9,17.2,680.0,660.5,530.41
2018,5,30,15,45,785.0,121.0,5.9,16.55,631.5,604.2,487.19
2018,5,30,16,0,761.0,119.0,5.9,15.9,583.0,548.39,443.13
2018,5,30,16,15,747.0,114.5,5.85,15.55,539.0,495.22,399.36
2018,5,30,16,30,733.0,110.0,5.8,15.2,495.0,442.64,354.75
2018,5,30,16,45,698.0,106.5,5.75,14.8,443.0,382.98,303.44
2018,5,30,17,0,663.0,103.0,5.7,14.4,391.0,326.23,253.46
2018,5,30,17,15,595.0,95.5,5.6,13.95,329.5,259.56,195.64
2018,5,30,17,30,527.0,88.0,5.5,13.5,268.0,200.31,144.4
2018,5,30,17,45,463.5,81.5,5.4,13.05,220.5,150.45,102.36
2018,5,30,18,0,400.0,75.0,5.3,12.6,173.0,106.62,68.23
2018,5,30,18,15,326.5,65.5,5.15,12.25,133.5,68.27,43.23
2018,5,30,18,30,253.0,56.0,5.0,11.9,94.0,43.03,32.27
2018,5,30,18,45,157.5,40.5,4.85,11.5,61.5,32.84,21.99
2018,5,30,19,0,62.0,25.0,4.7,11.1,29.0,20.56,0.01
2018,5,30,19,15,31.0,12.5,4.7,11.05,14.5,11.91,0.0
2018,5,30,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.55,11.05,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,4,45,2.5,4.5,3.95,11.2,4.5,0.0,0.0
2018,5,31,5,0,5.0,9.0,4.0,11.2,9.0,8.58,0.0
2018,5,31,5,15,39.5,23.0,4.0,11.35,27.5,20.07,7.1
2018,5,31,5,30,74.0,37.0,4.0,11.5,46.0,31.76,21.74
2018,5,31,5,45,110.5,53.5,4.05,11.65,73.5,43.47,32.94
2018,5,31,6,0,147.0,70.0,4.1,11.8,101.0,68.6,48.02
2018,5,31,6,15,188.5,89.5,4.15,12.15,140.5,101.44,72.98
2018,5,31,6,30,230.0,109.0,4.2,12.5,180.0,139.53,103.82
2018,5,31,6,45,187.5,131.0,4.25,12.8,195.5,164.58,127.77
2018,5,31,7,0,145.0,153.0,4.3,13.1,211.0,184.35,146.59
2018,5,31,7,15,130.0,174.0,4.3,13.45,231.5,208.16,167.2
2018,5,31,7,30,115.0,195.0,4.3,13.8,252.0,230.3,185.75
2018,5,31,7,45,76.5,203.0,4.3,14.2,242.5,225.6,181.85
2018,5,31,8,0,38.0,211.0,4.3,14.6,233.0,218.08,175.09
2018,5,31,8,15,70.5,246.0,4.3,15.0,291.0,272.56,218.71
2018,5,31,8,30,103.0,281.0,4.3,15.4,349.0,330.53,264.39
2018,5,31,8,45,141.0,308.5,4.3,15.8,408.5,392.6,312.69
2018,5,31,9,0,179.0,336.0,4.3,16.2,468.0,454.16,359.8
2018,5,31,9,15,160.0,355.0,4.35,16.5,477.5,467.37,368.42
2018,5,31,9,30,141.0,374.0,4.4,16.8,487.0,478.66,375.57
2018,5,31,9,45,164.0,392.0,4.45,17.1,528.5,522.03,407.99
2018,5,31,10,0,187.0,410.0,4.5,17.4,570.0,566.49,440.73
2018,5,31,10,15,253.5,404.5,4.55,17.6,628.5,634.54,492.13
2018,5,31,10,30,320.0,399.0,4.6,17.8,687.0,698.3,539.67
2018,5,31,10,45,443.5,341.5,4.65,17.95,750.0,773.44,597.2
2018,5,31,11,0,567.0,284.0,4.7,18.1,813.0,845.38,651.66
2018,5,31,11,15,614.5,268.5,4.75,18.15,848.5,885.92,681.1
2018,5,31,11,30,662.0,253.0,4.8,18.2,884.0,924.88,709.44
2018,5,31,11,45,612.0,277.0,4.8,18.3,863.0,904.17,692.79
2018,5,31,12,0,562.0,301.0,4.8,18.4,842.0,879.99,674.07
2018,5,31,12,15,581.5,291.5,4.8,18.4,850.0,889.87,681.78
2018,5,31,12,30,601.0,282.0,4.8,18.4,858.0,897.09,687.46
2018,5,31,12,45,711.0,230.0,4.8,18.35,904.5,948.12,725.26
2018,5,31,13,0,821.0,178.0,4.8,18.3,951.0,988.18,753.23
2018,5,31,13,15,852.0,159.5,4.75,18.3,949.0,985.81,751.38
2018,5,31,13,30,883.0,141.0,4.7,18.3,947.0,972.06,742.06
2018,5,31,13,45,879.0,139.0,4.65,18.25,924.0,945.93,724.43
2018,5,31,14,0,875.0,137.0,4.6,18.2,901.0,916.82,704.81
2018,5,31,14,15,868.0,135.0,4.6,18.1,870.5,882.32,681.86
2018,5,31,14,30,861.0,133.0,4.6,18.0,840.0,845.34,657.0
2018,5,31,14,45,851.0,130.5,4.55,17.9,803.5,807.07,630.73
2018,5,31,15,0,841.0,128.0,4.5,17.8,767.0,762.47,599.66
2018,5,31,15,15,827.5,125.5,4.5,17.8,725.5,713.79,564.59
2018,5,31,15,30,814.0,123.0,4.5,17.8,684.0,664.02,526.99
2018,5,31,15,45,797.0,119.5,4.4,17.4,638.5,610.32,485.91
2018,5,31,16,0,780.0,116.0,4.3,17.0,593.0,556.42,443.61
2018,5,31,16,15,757.5,112.0,4.25,16.65,544.0,498.48,397.05
2018,5,31,16,30,735.0,108.0,4.2,16.3,495.0,442.04,350.31
2018,5,31,16,45,705.5,103.5,4.15,16.0,444.5,383.55,300.64
2018,5,31,17,0,676.0,99.0,4.1,15.7,394.0,327.36,251.64
2018,5,31,17,15,636.0,93.0,4.0,15.25,343.0,269.35,200.77
2018,5,31,17,30,596.0,87.0,3.9,14.8,292.0,215.44,153.25
2018,5,31,17,45,540.0,80.0,3.8,14.4,242.5,162.27,108.2
2018,5,31,18,0,484.0,73.0,3.7,14.0,193.0,115.62,71.71
2018,5,31,18,15,402.0,63.5,3.45,13.55,148.0,70.66,42.68
2018,5,31,18,30,320.0,54.0,3.2,13.1,103.0,41.45,30.77
2018,5,31,18,45,213.0,40.5,2.95,12.6,68.0,31.69,21.06
2018,5,31,19,0,106.0,27.0,2.7,12.1,33.0,22.12,2.14
2018,5,31,19,15,53.5,14.0,2.6,11.9,17.0,13.34,0.0
2018,5,31,19,30,1.0,1.0,2.5,11.7,1.0,0.0,0.0
2018,5,31,19,45,0.5,0.5,2.45,11.5,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,1,4,45,29.5,6.5,1.7,10.5,7.5,0.0,0.0
2018,6,1,5,0,59.0,13.0,1.8,10.7,15.0,12.39,0.0
2018,6,1,5,15,167.0,28.0,1.8,11.05,45.5,22.13,8.79
2018,6,1,5,30,275.0,43.0,1.8,11.4,76.0,33.46,23.28
2018,6,1,5,45,367.5,52.5,1.8,11.8,118.0,42.77,32.34
2018,6,1,6,0,460.0,62.0,1.8,12.2,160.0,81.16,47.73
2018,6,1,6,15,522.5,69.0,1.75,12.7,208.5,124.71,77.56
2018,6,1,6,30,585.0,76.0,1.7,13.2,257.0,175.67,118.4
2018,6,1,6,45,630.0,81.0,1.6,13.75,307.5,227.71,163.29
2018,6,1,7,0,675.0,86.0,1.5,14.3,358.0,284.56,212.73
2018,6,1,7,15,708.0,90.0,1.5,15.05,409.0,340.71,261.27
2018,6,1,7,30,741.0,94.0,1.5,15.8,460.0,401.05,311.78
2018,6,1,7,45,766.5,97.0,1.45,16.55,510.0,457.89,357.84
2018,6,1,8,0,792.0,100.0,1.4,17.3,560.0,516.16,403.18
2018,6,1,8,15,811.5,102.5,1.5,18.2,607.5,571.61,445.26
2018,6,1,8,30,831.0,105.0,1.6,19.1,655.0,627.25,486.07
2018,6,1,8,45,846.5,106.5,1.7,20.0,698.5,677.39,521.72
2018,6,1,9,0,862.0,108.0,1.8,20.9,742.0,727.96,556.04
2018,6,1,9,15,876.0,108.0,1.85,21.45,781.5,774.84,586.12
2018,6,1,9,30,890.0,108.0,1.9,22.0,821.0,820.26,614.74
2018,6,1,9,45,902.5,107.0,2.0,22.55,855.0,861.7,640.77
2018,6,1,10,0,915.0,106.0,2.1,23.1,889.0,901.05,665.16
2018,6,1,10,15,921.0,106.5,2.15,23.5,915.5,933.78,684.9
2018,6,1,10,30,927.0,107.0,2.2,23.9,942.0,963.62,702.69
2018,6,1,10,45,931.0,108.0,2.25,24.3,962.0,989.02,717.57
2018,6,1,11,0,935.0,109.0,2.3,24.7,982.0,1011.16,730.37
2018,6,1,11,15,937.5,109.5,2.4,25.05,994.5,1027.96,740.49
2018,6,1,11,30,940.0,110.0,2.5,25.4,1007.0,1041.26,748.49
2018,6,1,11,45,941.0,110.0,2.55,25.7,1012.0,1049.02,752.71
2018,6,1,12,0,942.0,110.0,2.6,26.0,1017.0,1053.18,754.8
2018,6,1,12,15,940.5,110.5,2.65,26.25,1014.5,1051.73,753.63
2018,6,1,12,30,939.0,111.0,2.7,26.5,1012.0,1046.68,750.33
2018,6,1,12,45,936.0,111.0,2.8,26.7,1001.5,1036.07,744.25
2018,6,1,13,0,933.0,111.0,2.9,26.9,991.0,1021.95,736.02
2018,6,1,13,15,929.5,110.5,2.95,27.0,974.0,1003.39,724.83
2018,6,1,13,30,926.0,110.0,3.0,27.1,957.0,981.49,711.54
2018,6,1,13,45,921.5,109.0,3.05,27.15,933.0,954.92,695.35
2018,6,1,14,0,917.0,108.0,3.1,27.2,909.0,925.28,677.09
2018,6,1,14,15,910.5,106.0,3.2,27.15,878.5,890.0,655.57
2018,6,1,14,30,904.0,104.0,3.3,27.1,848.0,852.08,632.04
2018,6,1,14,45,895.0,102.5,3.35,27.1,812.0,810.25,605.15
2018,6,1,15,0,886.0,101.0,3.4,27.1,776.0,766.37,576.53
2018,6,1,15,15,874.5,99.0,3.4,27.1,734.5,718.4,544.47
2018,6,1,15,30,863.0,97.0,3.4,27.1,693.0,669.06,509.38
2018,6,1,15,45,847.5,94.5,3.55,26.65,647.5,615.65,471.26
2018,6,1,16,0,832.0,92.0,3.7,26.2,602.0,562.14,431.67
2018,6,1,16,15,812.5,89.0,3.7,25.7,553.5,505.07,387.77
2018,6,1,16,30,793.0,86.0,3.7,25.2,505.0,448.52,342.76
2018,6,1,16,45,767.0,82.0,3.75,24.75,454.0,389.19,294.19
2018,6,1,17,0,741.0,78.0,3.8,24.3,403.0,331.69,245.61
2018,6,1,17,15,705.5,74.0,3.7,23.5,352.0,273.58,195.96
2018,6,1,17,30,670.0,70.0,3.6,22.7,301.0,216.94,147.23
2018,6,1,17,45,620.5,64.5,3.55,21.9,251.5,162.01,101.51
2018,6,1,18,0,571.0,59.0,3.5,21.1,202.0,112.69,63.61
2018,6,1,18,15,496.5,52.0,3.25,20.1,156.0,66.57,35.29
2018,6,1,18,30,422.0,45.0,3.0,19.1,110.0,34.96,24.45
2018,6,1,18,45,308.5,35.0,2.8,18.1,73.5,28.17,17.72
2018,6,1,19,0,195.0,25.0,2.6,17.1,37.0,19.87,2.45
2018,6,1,19,15,101.5,13.5,2.5,16.5,19.5,12.87,0.0
2018,6,1,19,30,8.0,2.0,2.4,15.9,2.0,0.0,0.0
2018,6,1,19,45,4.0,1.0,2.25,15.35,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,2,4,45,50.0,7.0,1.15,12.5,8.5,0.0,0.0
2018,6,2,5,0,100.0,14.0,1.2,12.8,17.0,13.34,0.0
2018,6,2,5,15,230.0,25.5,1.35,13.45,48.5,20.82,8.1
2018,6,2,5,30,360.0,37.0,1.5,14.1,80.0,29.44,19.6
2018,6,2,5,45,447.5,44.5,1.7,14.75,123.5,35.6,25.68
2018,6,2,6,0,535.0,52.0,1.9,15.4,167.0,76.67,40.81
2018,6,2,6,15,592.5,57.5,1.8,16.2,215.5,122.66,71.76
