Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,7,15,554.0,101.0,2.7,21.15,330.0,275.94,206.39
2018,7,21,7,30,616.0,103.0,2.7,21.8,383.0,335.2,255.48
2018,7,21,7,45,643.5,108.0,2.75,22.5,430.5,388.53,299.49
2018,7,21,8,0,671.0,113.0,2.8,23.2,478.0,443.89,343.78
2018,7,21,8,15,692.0,118.0,2.8,23.85,524.0,497.47,385.31
2018,7,21,8,30,713.0,123.0,2.8,24.5,570.0,551.82,426.05
2018,7,21,8,45,730.0,125.5,2.85,25.15,612.0,601.45,462.29
2018,7,21,9,0,747.0,128.0,2.9,25.8,654.0,650.69,497.24
2018,7,21,9,15,752.5,135.5,3.0,26.3,691.0,696.01,528.77
2018,7,21,9,30,758.0,143.0,3.1,26.8,728.0,739.65,557.65
2018,7,21,9,45,752.0,153.5,3.15,27.35,756.0,775.06,579.85
2018,7,21,10,0,746.0,164.0,3.2,27.9,784.0,807.59,599.89
2018,7,21,10,15,761.5,162.0,3.3,28.3,813.5,843.64,622.78
2018,7,21,10,30,777.0,160.0,3.4,28.7,843.0,877.87,644.25
2018,7,21,10,45,783.5,161.0,3.5,29.05,864.5,904.69,660.82
2018,7,21,11,0,790.0,162.0,3.6,29.4,886.0,928.85,675.66
2018,7,21,11,15,794.5,162.0,3.7,29.65,900.0,947.26,687.0
2018,7,21,11,30,799.0,162.0,3.8,29.9,914.0,962.69,696.49
2018,7,21,11,45,801.5,162.5,3.9,30.1,921.5,973.57,703.23
2018,7,21,12,0,804.0,163.0,4.0,30.3,929.0,981.26,708.03
2018,7,21,12,15,812.0,157.5,4.1,30.35,931.0,985.1,710.86
2018,7,21,12,30,820.0,152.0,4.2,30.4,933.0,976.6,705.77
2018,7,21,12,45,829.5,144.5,4.25,30.45,929.0,973.77,704.28
2018,7,21,13,0,839.0,137.0,4.3,30.5,925.0,967.52,700.61
2018,7,21,13,15,836.5,136.0,4.35,30.35,911.0,952.55,691.88
2018,7,21,13,30,834.0,135.0,4.4,30.2,897.0,934.45,681.17
2018,7,21,13,45,830.5,132.5,4.45,30.1,876.0,910.9,666.72
2018,7,21,14,0,827.0,130.0,4.5,30.0,855.0,884.44,650.31
2018,7,21,14,15,821.0,127.5,4.5,29.75,827.5,853.0,630.65
2018,7,21,14,30,815.0,125.0,4.5,29.5,800.0,819.07,609.17
2018,7,21,14,45,807.0,122.5,4.5,29.25,767.0,785.24,587.6
2018,7,21,15,0,799.0,120.0,4.5,29.0,734.0,744.77,561.18
2018,7,21,15,15,786.5,117.5,4.5,29.0,695.5,699.22,530.36
2018,7,21,15,30,774.0,115.0,4.5,29.0,657.0,652.49,497.02
2018,7,21,15,45,760.0,111.5,4.55,28.3,614.5,602.85,461.95
2018,7,21,16,0,746.0,108.0,4.6,27.6,572.0,552.67,425.37
2018,7,21,16,15,728.5,103.0,4.55,27.0,526.5,498.84,384.42
2018,7,21,16,30,711.0,98.0,4.5,26.4,481.0,445.36,342.44
2018,7,21,16,45,686.5,93.5,4.5,25.85,433.5,388.85,296.84
2018,7,21,17,0,662.0,89.0,4.5,25.3,386.0,334.89,251.87
2018,7,21,17,15,627.5,83.5,4.4,24.6,337.5,278.75,204.37
2018,7,21,17,30,593.0,78.0,4.3,23.9,289.0,225.95,159.0
2018,7,21,17,45,539.5,72.0,4.2,23.15,240.5,172.54,114.3
2018,7,21,18,0,486.0,66.0,4.1,22.4,192.0,125.23,76.55
2018,7,21,18,15,420.5,57.0,3.95,21.7,149.0,80.56,45.29
2018,7,21,18,30,355.0,48.0,3.8,21.0,106.0,43.84,26.27
2018,7,21,18,45,246.0,36.5,3.65,20.3,70.0,28.25,17.86
2018,7,21,19,0,137.0,25.0,3.5,19.6,34.0,19.72,5.28
2018,7,21,19,15,73.5,13.5,3.45,19.2,18.0,12.87,0.0
2018,7,21,19,30,10.0,2.0,3.4,18.8,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.3,18.35,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,2.2,16.05,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,2.2,16.2,2.0,0.0,0.0
2018,7,22,5,15,91.5,12.5,2.25,16.65,19.0,11.91,0.0
2018,7,22,5,30,174.0,23.0,2.3,17.1,36.0,18.03,5.68
2018,7,22,5,45,265.5,33.5,2.35,17.5,70.0,26.06,16.4
2018,7,22,6,0,357.0,44.0,2.4,17.9,104.0,42.48,24.19
2018,7,22,6,15,247.5,56.5,2.4,18.45,104.5,67.98,41.69
2018,7,22,6,30,138.0,69.0,2.4,19.0,105.0,81.52,56.64
2018,7,22,6,45,87.5,95.5,2.45,19.5,120.0,105.17,78.74
2018,7,22,7,0,37.0,122.0,2.5,20.0,135.0,121.87,94.45
2018,7,22,7,15,82.5,151.5,2.55,20.6,187.0,166.34,129.42
2018,7,22,7,30,128.0,181.0,2.6,21.2,239.0,217.95,170.05
2018,7,22,7,45,293.5,174.0,2.6,21.8,327.5,294.21,229.23
2018,7,22,8,0,459.0,167.0,2.6,22.4,416.0,389.68,303.34
2018,7,22,8,15,605.5,137.0,2.65,22.95,497.0,469.19,364.97
2018,7,22,8,30,752.0,107.0,2.7,23.5,578.0,559.23,433.59
2018,7,22,8,45,781.5,104.5,2.75,24.1,625.0,613.52,473.43
2018,7,22,9,0,811.0,102.0,2.8,24.7,672.0,666.55,511.52
2018,7,22,9,15,820.0,105.5,2.85,25.15,710.0,712.61,542.48
2018,7,22,9,30,829.0,109.0,2.9,25.6,748.0,757.06,571.4
2018,7,22,9,45,834.5,112.5,2.95,26.1,780.5,796.86,596.62
2018,7,22,10,0,840.0,116.0,3.0,26.6,813.0,834.37,620.01
2018,7,22,10,15,847.0,117.0,3.1,26.95,840.5,868.25,641.41
2018,7,22,10,30,854.0,118.0,3.2,27.3,868.0,899.59,661.02
2018,7,22,10,45,858.5,119.5,3.25,27.65,889.5,926.4,677.24
2018,7,22,11,0,863.0,121.0,3.3,28.0,911.0,950.24,691.49
2018,7,22,11,15,866.0,121.5,3.35,28.25,925.0,968.54,702.42
2018,7,22,11,30,869.0,122.0,3.4,28.5,939.0,983.61,711.34
2018,7,22,11,45,870.5,123.0,3.5,28.75,946.5,994.4,717.93
2018,7,22,12,0,872.0,124.0,3.6,29.0,954.0,1001.83,722.46
2018,7,22,12,15,874.5,121.5,3.65,29.15,954.0,1003.37,723.25
2018,7,22,12,30,877.0,119.0,3.7,29.3,954.0,1001.49,721.98
2018,7,22,12,45,878.5,116.5,3.75,29.45,947.0,995.17,717.97
2018,7,22,13,0,880.0,114.0,3.8,29.6,940.0,985.4,711.85
2018,7,22,13,15,877.0,113.5,3.9,29.55,925.5,969.85,702.92
2018,7,22,13,30,874.0,113.0,4.0,29.5,911.0,951.03,691.9
2018,7,22,13,45,869.5,112.0,4.05,29.5,889.5,927.15,677.12
2018,7,22,14,0,865.0,111.0,4.1,29.5,868.0,900.27,660.35
2018,7,22,14,15,858.5,109.5,4.15,29.25,840.0,868.27,640.72
2018,7,22,14,30,852.0,108.0,4.2,29.0,812.0,833.69,619.18
2018,7,22,14,45,843.5,105.5,4.3,28.7,778.0,794.07,594.26
2018,7,22,15,0,835.0,103.0,4.4,28.4,744.0,752.39,567.55
2018,7,22,15,15,823.5,101.0,4.4,28.4,705.0,707.16,536.98
2018,7,22,15,30,812.0,99.0,4.4,28.4,666.0,660.54,504.5
2018,7,22,15,45,797.5,96.5,4.45,27.6,623.0,611.76,470.05
2018,7,22,16,0,783.0,94.0,4.5,26.8,580.0,560.51,432.7
2018,7,22,16,15,764.5,90.5,4.45,26.25,534.0,505.78,390.81
2018,7,22,16,30,746.0,87.0,4.4,25.7,488.0,451.43,347.87
2018,7,22,16,45,721.0,83.5,4.4,25.2,439.5,394.94,301.96
2018,7,22,17,0,696.0,80.0,4.4,24.7,391.0,340.09,255.96
2018,7,22,17,15,662.5,75.5,4.35,24.05,342.0,282.0,206.57
2018,7,22,17,30,629.0,71.0,4.3,23.4,293.0,228.41,160.14
2018,7,22,17,45,582.0,65.0,4.2,22.75,245.0,174.19,114.12
2018,7,22,18,0,535.0,59.0,4.1,22.1,197.0,125.26,74.55
2018,7,22,18,15,467.5,52.0,4.0,21.45,153.0,79.35,42.67
2018,7,22,18,30,400.0,45.0,3.9,20.8,109.0,41.59,24.12
2018,7,22,18,45,301.5,35.0,3.8,20.15,73.5,27.85,17.47
2018,7,22,19,0,203.0,25.0,3.7,19.5,38.0,19.8,4.46
2018,7,22,19,15,107.5,13.5,3.65,19.1,20.0,12.87,0.0
2018,7,22,19,30,12.0,2.0,3.6,18.7,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,3.55,18.3,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.3,14.85,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.3,14.9,2.0,0.0,0.0
2018,7,23,5,15,134.5,13.0,2.35,15.35,22.0,12.39,0.0
2018,7,23,5,30,251.0,24.0,2.4,15.8,42.0,19.57,5.97
2018,7,23,5,45,351.5,33.5,2.45,16.25,79.5,26.27,16.62
2018,7,23,6,0,452.0,43.0,2.5,16.7,117.0,43.33,23.8
2018,7,23,6,15,468.0,52.5,2.55,17.35,152.5,82.7,45.67
2018,7,23,6,30,484.0,62.0,2.6,18.0,188.0,124.03,77.02
2018,7,23,6,45,521.5,71.5,2.6,18.6,234.5,171.54,116.47
2018,7,23,7,0,559.0,81.0,2.6,19.2,281.0,223.31,161.0
2018,7,23,7,15,650.0,76.5,2.6,19.95,343.5,282.82,210.67
2018,7,23,7,30,741.0,72.0,2.6,20.7,406.0,353.15,268.88
2018,7,23,7,45,765.0,75.5,2.65,21.4,455.5,410.09,316.56
2018,7,23,8,0,789.0,79.0,2.7,22.1,505.0,468.47,363.8
2018,7,23,8,15,807.5,81.0,2.75,22.85,552.0,523.22,406.67
2018,7,23,8,30,826.0,83.0,2.8,23.6,599.0,578.07,448.11
2018,7,23,8,45,840.0,85.0,2.8,24.4,642.5,629.98,485.73
2018,7,23,9,0,854.0,87.0,2.8,25.2,686.0,681.13,521.36
2018,7,23,9,15,866.0,88.0,2.85,25.85,725.5,728.76,552.28
2018,7,23,9,30,878.0,89.0,2.9,26.5,765.0,774.92,581.66
2018,7,23,9,45,888.0,89.5,3.0,27.15,799.5,817.22,608.23
2018,7,23,10,0,898.0,90.0,3.1,27.8,834.0,857.41,633.06
2018,7,23,10,15,904.0,91.5,3.15,28.25,862.5,892.78,654.63
2018,7,23,10,30,910.0,93.0,3.2,28.7,891.0,925.37,674.21
2018,7,23,10,45,913.5,94.5,3.25,29.2,912.5,952.68,690.09
2018,7,23,11,0,917.0,96.0,3.3,29.7,934.0,976.79,703.87
2018,7,23,11,15,919.0,97.5,3.35,29.95,948.5,996.12,715.28
2018,7,23,11,30,921.0,99.0,3.4,30.2,963.0,1011.99,724.56
2018,7,23,11,45,920.5,101.0,3.5,30.45,970.5,1022.37,730.78
2018,7,23,12,0,920.0,103.0,3.6,30.7,978.0,1029.14,734.83
2018,7,23,12,15,917.0,105.0,3.7,30.65,977.0,1029.81,736.0
2018,7,23,12,30,914.0,107.0,3.8,30.6,976.0,1026.88,735.02
2018,7,23,12,45,909.0,109.0,3.9,30.6,967.5,1018.41,730.44
2018,7,23,13,0,904.0,111.0,4.0,30.6,959.0,1006.48,723.72
2018,7,23,13,15,902.0,110.0,4.1,30.45,944.5,991.04,715.23
2018,7,23,13,30,900.0,109.0,4.2,30.3,930.0,972.21,704.56
2018,7,23,13,45,896.5,107.5,4.3,30.15,908.5,948.16,690.44
2018,7,23,14,0,893.0,106.0,4.4,30.0,887.0,920.97,674.18
2018,7,23,14,15,887.5,104.5,4.45,29.8,859.0,889.02,654.53
2018,7,23,14,30,882.0,103.0,4.5,29.6,831.0,854.32,632.89
2018,7,23,14,45,874.5,101.0,4.55,29.35,797.0,814.91,607.93
2018,7,23,15,0,867.0,99.0,4.6,29.1,763.0,773.27,581.2
2018,7,23,15,15,855.5,97.5,4.6,29.1,723.5,727.18,550.25
2018,7,23,15,30,844.0,96.0,4.6,29.1,684.0,679.62,517.54
2018,7,23,15,45,829.5,93.5,4.5,28.3,640.0,627.92,480.76
2018,7,23,16,0,815.0,91.0,4.4,27.5,596.0,576.4,443.05
2018,7,23,16,15,792.5,88.5,4.35,26.85,547.0,518.85,399.45
2018,7,23,16,30,770.0,86.0,4.3,26.2,498.0,462.03,354.96
2018,7,23,16,45,745.5,82.5,4.2,25.6,449.0,404.39,308.28
2018,7,23,17,0,721.0,79.0,4.1,25.0,400.0,348.31,261.38
2018,7,23,17,15,688.5,74.0,4.0,24.25,350.0,290.08,211.93
2018,7,23,17,30,656.0,69.0,3.9,23.5,300.0,233.23,162.9
2018,7,23,17,45,608.5,64.0,3.8,22.75,251.0,178.23,116.25
2018,7,23,18,0,561.0,59.0,3.7,22.0,202.0,128.55,76.11
2018,7,23,18,15,478.0,51.5,3.6,21.35,154.5,79.45,42.42
2018,7,23,18,30,395.0,44.0,3.5,20.7,107.0,40.36,23.36
2018,7,23,18,45,285.5,34.0,3.4,20.0,71.0,27.0,16.7
2018,7,23,19,0,176.0,24.0,3.3,19.3,35.0,18.99,3.04
2018,7,23,19,15,94.5,13.0,3.25,18.95,18.5,12.39,0.0
2018,7,23,19,30,13.0,2.0,3.2,18.6,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,3.15,18.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.65,15.6,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.7,15.7,2.0,0.0,0.0
2018,7,24,5,15,120.0,13.5,2.75,16.05,21.0,12.87,0.0
2018,7,24,5,30,226.0,25.0,2.8,16.4,40.0,20.69,5.67
2018,7,24,5,45,328.0,34.5,2.85,16.8,77.0,27.31,17.37
2018,7,24,6,0,430.0,44.0,2.9,17.2,114.0,43.42,24.37
2018,7,24,6,15,456.0,51.5,2.95,17.75,149.0,80.48,44.28
2018,7,24,6,30,482.0,59.0,3.0,18.3,184.0,120.68,74.26
2018,7,24,6,45,490.5,70.0,3.05,18.9,221.0,163.64,111.13
2018,7,24,7,0,499.0,81.0,3.1,19.5,258.0,207.44,150.03
2018,7,24,7,15,530.0,93.5,3.1,20.1,308.0,260.55,195.75
2018,7,24,7,30,561.0,106.0,3.1,20.7,358.0,316.81,243.3
2018,7,24,7,45,672.5,94.0,3.1,21.3,431.0,387.02,300.22
2018,7,24,8,0,784.0,82.0,3.1,21.9,504.0,468.91,365.29
2018,7,24,8,15,803.5,84.0,3.1,22.6,551.5,524.3,408.68
2018,7,24,8,30,823.0,86.0,3.1,23.3,599.0,579.26,450.35
2018,7,24,8,45,838.5,87.5,3.15,24.0,643.0,631.56,488.82
2018,7,24,9,0,854.0,89.0,3.2,24.7,687.0,683.23,525.54
2018,7,24,9,15,862.0,93.0,3.3,25.3,726.0,731.04,557.14
2018,7,24,9,30,870.0,97.0,3.4,25.9,765.0,777.06,587.01
2018,7,24,9,45,874.5,100.5,3.45,26.5,798.0,817.71,612.54
2018,7,24,10,0,879.0,104.0,3.5,27.1,831.0,855.88,636.08
2018,7,24,10,15,886.5,104.5,3.6,27.5,859.5,891.0,658.11
2018,7,24,10,30,894.0,105.0,3.7,27.9,888.0,923.48,678.26
2018,7,24,10,45,900.0,105.5,3.75,28.3,910.5,951.75,695.23
2018,7,24,11,0,906.0,106.0,3.8,28.7,933.0,976.96,710.16
2018,7,24,11,15,909.5,106.5,3.9,28.9,948.0,996.55,722.31
2018,7,24,11,30,913.0,107.0,4.0,29.1,963.0,1012.77,732.36
2018,7,24,11,45,915.0,107.0,4.05,29.3,970.5,1023.53,738.66
2018,7,24,12,0,917.0,107.0,4.1,29.5,978.0,1030.74,742.8
2018,7,24,12,15,916.0,108.0,4.15,29.5,978.0,1032.39,744.07
2018,7,24,12,30,915.0,109.0,4.2,29.5,978.0,1030.45,743.17
2018,7,24,12,45,912.0,110.0,4.3,29.45,970.0,1022.94,739.24
2018,7,24,13,0,909.0,111.0,4.4,29.4,962.0,1011.92,733.13
2018,7,24,13,15,907.0,110.0,4.4,29.3,947.5,996.39,723.75
2018,7,24,13,30,905.0,109.0,4.4,29.2,933.0,977.45,712.21
2018,7,24,13,45,901.0,108.0,4.45,29.1,911.5,953.31,697.53
2018,7,24,14,0,897.0,107.0,4.5,29.0,890.0,926.03,680.76
2018,7,24,14,15,891.5,105.0,4.5,28.75,861.5,893.42,660.49
2018,7,24,14,30,886.0,103.0,4.5,28.5,833.0,858.04,638.24
2018,7,24,14,45,878.5,101.0,4.5,28.25,799.0,818.46,612.89
2018,7,24,15,0,871.0,99.0,4.5,28.0,765.0,776.61,585.73
2018,7,24,15,15,859.5,97.0,4.5,28.0,725.0,729.8,554.18
2018,7,24,15,30,848.0,95.0,4.5,28.0,685.0,681.51,520.87
2018,7,24,15,45,835.0,92.5,4.5,27.15,641.5,630.53,484.98
2018,7,24,16,0,822.0,90.0,4.5,26.3,598.0,579.57,447.82
2018,7,24,16,15,805.5,86.0,4.45,25.75,550.5,523.32,404.79
2018,7,24,16,30,789.0,82.0,4.4,25.2,503.0,467.17,360.4
2018,7,24,16,45,765.5,78.5,4.35,24.65,453.5,408.9,312.9
2018,7,24,17,0,742.0,75.0,4.3,24.1,404.0,352.03,265.03
2018,7,24,17,15,710.0,70.5,4.15,23.45,353.5,293.22,214.63
2018,7,24,17,30,678.0,66.0,4.0,22.8,303.0,237.39,165.96
2018,7,24,17,45,633.0,60.5,3.9,22.1,253.5,179.48,116.57
2018,7,24,18,0,588.0,55.0,3.8,21.4,204.0,128.23,74.87
2018,7,24,18,15,520.0,48.0,3.7,20.85,158.0,79.12,40.77
2018,7,24,18,30,452.0,41.0,3.6,20.3,112.0,38.19,21.27
2018,7,24,18,45,346.0,32.0,3.5,19.75,75.0,25.27,15.22
2018,7,24,19,0,240.0,23.0,3.4,19.2,38.0,19.01,1.81
2018,7,24,19,15,127.5,13.0,3.4,18.95,20.0,12.39,0.0
2018,7,24,19,30,15.0,3.0,3.4,18.7,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,3.35,18.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,2.4,15.1,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,2.5,15.2,2.0,0.0,0.0
2018,7,25,5,15,158.5,13.0,2.55,15.7,22.0,12.39,0.0
2018,7,25,5,30,295.0,23.0,2.6,16.2,42.0,18.86,3.67
2018,7,25,5,45,400.5,30.5,2.7,16.7,80.5,23.76,14.33
2018,7,25,6,0,506.0,38.0,2.8,17.2,119.0,39.17,20.03
2018,7,25,6,15,563.5,44.0,2.75,17.9,164.5,83.98,43.13
2018,7,25,6,30,621.0,50.0,2.7,18.6,210.0,133.41,78.6
2018,7,25,6,45,671.5,54.0,2.65,19.35,261.5,186.29,122.16
2018,7,25,7,0,722.0,58.0,2.6,20.1,313.0,244.8,172.52
2018,7,25,7,15,752.5,61.0,2.65,21.0,363.5,301.32,222.09
2018,7,25,7,30,783.0,64.0,2.7,21.9,414.0,360.55,272.85
2018,7,25,7,45,805.0,67.0,2.7,22.85,464.0,419.12,321.51
2018,7,25,8,0,827.0,70.0,2.7,23.8,514.0,477.86,368.48
2018,7,25,8,15,843.0,72.5,2.75,24.6,561.5,533.7,411.85
2018,7,25,8,30,859.0,75.0,2.8,25.4,609.0,589.46,453.56
2018,7,25,8,45,871.5,77.5,2.85,26.15,653.0,642.61,492.01
2018,7,25,9,0,884.0,80.0,2.9,26.9,697.0,694.79,527.99
2018,7,25,9,15,891.0,83.5,2.95,27.65,736.5,742.73,558.57
2018,7,25,9,30,898.0,87.0,3.0,28.4,776.0,788.71,587.26
2018,7,25,9,45,901.5,91.5,3.05,29.15,809.5,830.71,612.79
2018,7,25,10,0,905.0,96.0,3.1,29.9,843.0,870.07,636.2
2018,7,25,10,15,911.0,97.0,3.2,30.55,871.5,905.24,657.13
2018,7,25,10,30,917.0,98.0,3.3,31.2,900.0,937.6,676.08
2018,7,25,10,45,920.5,100.0,3.35,31.8,922.0,965.67,691.94
2018,7,25,11,0,924.0,102.0,3.4,32.4,944.0,990.5,705.67
2018,7,25,11,15,900.0,118.0,3.5,32.7,949.0,999.45,710.51
2018,7,25,11,30,876.0,134.0,3.6,33.0,954.0,1003.96,712.73
2018,7,25,11,45,903.5,119.5,3.7,33.3,971.0,1025.25,725.73
2018,7,25,12,0,931.0,105.0,3.8,33.6,988.0,1043.24,736.54
2018,7,25,12,15,931.0,105.0,3.9,33.55,988.0,1044.91,738.23
2018,7,25,12,30,931.0,105.0,4.0,33.5,988.0,1042.91,737.83
2018,7,25,12,45,929.5,104.5,4.15,33.5,980.0,1035.27,734.11
2018,7,25,13,0,928.0,104.0,4.3,33.5,972.0,1024.01,728.18
2018,7,25,13,15,925.0,104.0,4.35,33.25,957.5,1008.24,719.59
2018,7,25,13,30,922.0,104.0,4.4,33.0,943.0,989.01,708.81
2018,7,25,13,45,905.0,110.5,4.5,32.7,917.0,960.01,692.07
2018,7,25,14,0,888.0,117.0,4.6,32.4,891.0,928.4,673.52
2018,7,25,14,15,845.5,135.0,4.65,31.95,852.5,883.48,646.07
2018,7,25,14,30,803.0,153.0,4.7,31.5,814.0,843.64,621.84
2018,7,25,14,45,825.0,133.5,4.75,31.0,787.5,812.44,603.34
2018,7,25,15,0,847.0,114.0,4.8,30.5,761.0,773.43,579.13
2018,7,25,15,15,819.5,117.0,4.8,30.5,715.5,723.78,545.73
2018,7,25,15,30,792.0,120.0,4.8,30.5,670.0,670.68,508.08
2018,7,25,15,45,809.5,105.0,4.75,29.15,635.0,628.46,480.07
2018,7,25,16,0,827.0,90.0,4.7,27.8,600.0,582.55,447.99
2018,7,25,16,15,811.0,86.5,4.65,26.8,553.0,526.76,406.17
2018,7,25,16,30,795.0,83.0,4.6,25.8,506.0,471.0,362.8
2018,7,25,16,45,765.5,80.0,4.5,24.8,454.0,410.25,313.96
2018,7,25,17,0,736.0,77.0,4.4,23.8,402.0,351.59,265.17
2018,7,25,17,15,697.5,73.0,4.3,22.95,350.0,291.51,214.04
2018,7,25,17,30,659.0,69.0,4.2,22.1,298.0,233.51,163.93
2018,7,25,17,45,620.0,63.0,4.05,21.2,250.5,178.98,117.08
2018,7,25,18,0,581.0,57.0,3.9,20.3,203.0,128.79,75.96
2018,7,25,18,15,485.0,51.0,3.8,19.8,154.0,78.93,42.15
2018,7,25,18,30,389.0,45.0,3.7,19.3,105.0,40.7,24.25
2018,7,25,18,45,272.5,33.5,3.6,18.85,68.0,26.76,16.42
2018,7,25,19,0,156.0,22.0,3.5,18.4,31.0,17.4,0.0
2018,7,25,19,15,78.0,11.0,3.45,18.15,15.5,10.48,0.0
2018,7,25,19,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,2.85,15.2,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,2.8,15.3,2.0,0.0,0.0
2018,7,26,5,15,105.0,13.0,2.85,15.7,19.5,12.39,0.0
2018,7,26,5,30,199.0,24.0,2.9,16.1,37.0,19.94,2.91
2018,7,26,5,45,303.0,35.0,2.9,16.5,73.5,28.04,17.84
2018,7,26,6,0,407.0,46.0,2.9,16.9,110.0,44.22,25.79
2018,7,26,6,15,428.5,55.0,2.85,17.55,144.5,80.92,45.84
2018,7,26,6,30,450.0,64.0,2.8,18.2,179.0,120.3,75.33
2018,7,26,6,45,444.0,80.0,2.75,18.9,214.5,162.01,111.52
2018,7,26,7,0,438.0,96.0,2.7,19.6,250.0,203.79,148.73
2018,7,26,7,15,515.5,101.0,2.7,20.3,310.0,262.78,197.43
2018,7,26,7,30,593.0,106.0,2.7,21.0,370.0,328.63,251.46
2018,7,26,7,45,673.5,100.5,2.65,21.75,434.5,393.62,304.05
2018,7,26,8,0,754.0,95.0,2.6,22.5,499.0,467.05,361.93
2018,7,26,8,15,773.0,99.0,2.6,23.2,546.5,522.82,405.1
2018,7,26,8,30,792.0,103.0,2.6,23.9,594.0,578.98,447.09
2018,7,26,8,45,806.0,107.0,2.6,24.6,638.0,632.03,485.36
2018,7,26,9,0,820.0,111.0,2.6,25.3,682.0,684.42,521.9
2018,7,26,9,15,828.5,115.5,2.65,26.0,721.5,732.36,553.59
2018,7,26,9,30,837.0,120.0,2.7,26.7,761.0,778.64,582.78
2018,7,26,9,45,841.0,125.0,2.7,27.45,794.0,815.59,604.73
2018,7,26,10,0,845.0,130.0,2.7,28.2,827.0,853.73,627.21
2018,7,26,10,15,852.5,131.5,2.8,28.7,855.5,888.9,648.73
2018,7,26,10,30,860.0,133.0,2.9,29.2,884.0,921.52,668.43
2018,7,26,10,45,865.0,135.0,3.0,29.75,906.5,949.58,684.95
2018,7,26,11,0,870.0,137.0,3.1,30.3,929.0,974.65,699.5
2018,7,26,11,15,874.5,137.0,3.25,30.5,944.0,994.15,711.85
2018,7,26,11,30,879.0,137.0,3.4,30.7,959.0,1010.41,722.23
2018,7,26,11,45,881.5,137.5,3.5,30.9,967.0,1021.86,729.27
2018,7,26,12,0,884.0,138.0,3.6,31.1,975.0,1029.89,734.25
2018,7,26,12,15,884.0,138.5,3.75,31.0,975.5,1031.97,736.81
2018,7,26,12,30,884.0,139.0,3.9,30.9,976.0,1030.57,737.26
2018,7,26,12,45,882.5,138.0,4.0,30.8,968.0,1022.72,733.36
2018,7,26,13,0,881.0,137.0,4.1,30.7,960.0,1011.45,727.35
2018,7,26,13,15,873.0,139.0,4.15,30.35,943.5,993.43,717.46
2018,7,26,13,30,865.0,141.0,4.2,30.0,927.0,972.3,705.59
2018,7,26,13,45,834.0,154.5,4.3,29.65,897.0,945.61,690.27
2018,7,26,14,0,803.0,168.0,4.4,29.3,867.0,909.55,668.58
2018,7,26,14,15,831.0,146.0,4.45,28.7,848.5,888.09,657.0
2018,7,26,14,30,859.0,124.0,4.5,28.1,830.0,856.99,638.66
2018,7,26,14,45,852.0,120.5,4.55,27.55,795.5,817.15,613.99
2018,7,26,15,0,845.0,117.0,4.6,27.0,761.0,775.09,587.58
2018,7,26,15,15,832.5,114.5,4.6,27.0,720.5,730.9,557.74
2018,7,26,15,30,820.0,112.0,4.6,27.0,680.0,681.89,523.04
2018,7,26,15,45,807.0,108.0,4.55,25.6,636.0,629.98,487.27
2018,7,26,16,0,794.0,104.0,4.5,24.2,592.0,577.33,449.57
2018,7,26,16,15,777.0,99.0,4.4,23.45,544.5,521.04,406.43
2018,7,26,16,30,760.0,94.0,4.3,22.7,497.0,464.97,362.02
2018,7,26,16,45,736.5,89.0,4.25,21.95,447.5,406.59,314.44
2018,7,26,17,0,713.0,84.0,4.2,21.2,398.0,348.42,265.49
2018,7,26,17,15,679.5,79.0,4.1,20.45,347.5,289.95,215.14
2018,7,26,17,30,646.0,74.0,4.0,19.7,297.0,234.66,166.7
2018,7,26,17,45,600.0,67.0,3.95,19.0,247.5,178.52,118.45
2018,7,26,18,0,554.0,60.0,3.9,18.3,198.0,127.6,76.75
2018,7,26,18,15,468.0,52.5,3.8,17.9,150.5,78.73,43.02
2018,7,26,18,30,382.0,45.0,3.7,17.5,103.0,40.33,24.43
2018,7,26,18,45,275.0,33.0,3.6,17.05,67.0,26.42,16.17
2018,7,26,19,0,168.0,21.0,3.5,16.6,31.0,16.62,0.0
2018,7,26,19,15,84.0,10.5,3.5,16.4,15.5,10.01,0.0
2018,7,26,19,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,5,15,65.5,9.5,3.85,14.5,13.5,9.05,0.0
2018,7,27,5,30,131.0,19.0,3.9,15.0,27.0,14.91,0.0
2018,7,27,5,45,201.0,30.5,3.95,15.45,55.5,23.53,14.05
2018,7,27,6,0,271.0,42.0,4.0,15.9,84.0,37.54,22.26
2018,7,27,6,15,216.0,46.0,4.0,16.45,87.5,55.73,33.09
2018,7,27,6,30,161.0,50.0,4.0,17.0,91.0,66.81,43.73
2018,7,27,6,45,86.5,67.0,4.0,17.55,89.5,79.45,57.95
2018,7,27,7,0,12.0,84.0,4.0,18.1,88.0,80.99,62.13
2018,7,27,7,15,24.5,113.5,3.95,18.6,123.5,113.41,88.56
2018,7,27,7,30,37.0,143.0,3.9,19.1,159.0,147.39,115.98
2018,7,27,7,45,66.5,174.5,3.85,19.6,208.0,192.34,151.84
2018,7,27,8,0,96.0,206.0,3.8,20.1,257.0,240.86,190.18
2018,7,27,8,15,274.5,206.5,3.8,20.65,372.0,350.56,277.14
2018,7,27,8,30,453.0,207.0,3.8,21.2,487.0,477.37,375.53
2018,7,27,8,45,595.5,179.5,3.8,21.75,576.0,569.37,445.72
2018,7,27,9,0,738.0,152.0,3.8,22.3,665.0,670.12,520.91
2018,7,27,9,15,766.5,149.0,3.8,22.75,709.0,720.81,556.86
2018,7,27,9,30,795.0,146.0,3.8,23.2,753.0,772.73,592.12
2018,7,27,9,45,823.5,138.5,3.85,23.7,792.5,819.8,622.81
2018,7,27,10,0,852.0,131.0,3.9,24.2,832.0,861.0,649.05
2018,7,27,10,15,859.0,133.0,3.95,24.55,861.0,896.49,671.52
2018,7,27,10,30,866.0,135.0,4.0,24.9,890.0,929.38,692.09
2018,7,27,10,45,871.5,136.0,4.05,25.25,912.0,957.1,709.09
2018,7,27,11,0,877.0,137.0,4.1,25.6,934.0,981.83,724.07
2018,7,27,11,15,881.0,138.5,4.15,25.8,950.0,1002.47,736.79
2018,7,27,11,30,885.0,140.0,4.2,26.0,966.0,1019.83,747.41
2018,7,27,11,45,887.0,140.0,4.25,26.2,973.5,1030.36,753.63
2018,7,27,12,0,889.0,140.0,4.3,26.4,981.0,1037.43,757.73
2018,7,27,12,15,896.5,135.5,4.3,26.45,983.5,1042.09,760.53
2018,7,27,12,30,904.0,131.0,4.3,26.5,986.0,1043.19,761.13
2018,7,27,12,45,913.0,124.0,4.35,26.55,981.5,1039.64,759.14
2018,7,27,13,0,922.0,117.0,4.4,26.6,977.0,1032.32,754.81
2018,7,27,13,15,920.0,115.5,4.45,26.5,962.0,1016.04,745.14
2018,7,27,13,30,918.0,114.0,4.5,26.4,947.0,996.28,733.27
2018,7,27,13,45,915.0,112.0,4.55,26.25,925.0,971.69,718.28
2018,7,27,14,0,912.0,110.0,4.6,26.1,903.0,943.84,701.33
2018,7,27,14,15,906.0,108.5,4.55,25.8,874.0,910.74,680.39
2018,7,27,14,30,900.0,107.0,4.5,25.5,845.0,874.85,657.45
2018,7,27,14,45,892.5,104.5,4.5,25.2,810.0,834.11,631.31
2018,7,27,15,0,885.0,102.0,4.5,24.9,775.0,791.06,603.26
2018,7,27,15,15,874.0,100.0,4.5,24.9,734.5,743.86,571.21
2018,7,27,15,30,863.0,98.0,4.5,24.9,694.0,695.09,537.28
2018,7,27,15,45,848.5,95.5,4.4,24.1,649.0,642.26,499.18
2018,7,27,16,0,834.0,93.0,4.3,23.3,604.0,589.7,460.17
2018,7,27,16,15,815.5,90.0,4.25,22.7,556.0,532.56,416.17
2018,7,27,16,30,797.0,87.0,4.2,22.1,508.0,475.7,370.89
2018,7,27,16,45,771.0,83.5,4.15,21.5,457.0,415.7,321.66
2018,7,27,17,0,745.0,80.0,4.1,20.9,406.0,357.38,272.23
2018,7,27,17,15,706.5,76.5,4.1,20.15,354.0,295.68,219.27
2018,7,27,17,30,668.0,73.0,4.1,19.4,302.0,238.95,169.61
2018,7,27,17,45,614.0,67.5,4.05,18.65,251.0,181.34,120.32
2018,7,27,18,0,560.0,62.0,4.0,17.9,200.0,129.88,78.49
2018,7,27,18,15,460.0,54.0,4.0,17.3,150.0,79.2,43.89
2018,7,27,18,30,360.0,46.0,4.0,16.7,100.0,40.73,25.25
2018,7,27,18,45,262.5,34.0,4.0,16.15,65.5,26.53,16.19
2018,7,27,19,0,165.0,22.0,4.0,15.6,31.0,17.49,0.0
2018,7,27,19,15,82.5,11.0,4.0,15.35,15.5,10.48,0.0
2018,7,27,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,28,5,15,31.0,8.5,2.7,13.7,10.5,8.1,0.0
2018,7,28,5,30,62.0,17.0,2.8,14.1,21.0,14.33,0.0
2018,7,28,5,45,118.0,36.0,2.9,14.5,51.5,29.43,18.95
2018,7,28,6,0,174.0,55.0,3.0,14.9,82.0,47.85,32.24
2018,7,28,6,15,203.0,74.5,2.95,15.5,117.0,79.78,53.91
2018,7,28,6,30,232.0,94.0,2.9,16.1,152.0,115.57,81.58
2018,7,28,6,45,254.0,112.0,2.85,16.65,189.0,152.35,112.06
2018,7,28,7,0,276.0,130.0,2.8,17.2,226.0,191.79,145.4
2018,7,28,7,15,332.5,146.5,2.8,17.7,280.5,243.34,187.79
2018,7,28,7,30,389.0,163.0,2.8,18.2,335.0,303.35,236.81
2018,7,28,7,45,443.5,173.5,2.75,18.7,392.0,361.5,283.77
2018,7,28,8,0,498.0,184.0,2.7,19.2,449.0,425.06,334.05
2018,7,28,8,15,527.0,192.0,2.65,19.8,496.0,477.47,374.55
2018,7,28,8,30,556.0,200.0,2.6,20.4,543.0,531.83,415.38
2018,7,28,8,45,577.0,208.5,2.6,21.05,587.5,583.2,452.82
2018,7,28,9,0,598.0,217.0,2.6,21.7,632.0,635.14,489.65
2018,7,28,9,15,607.0,227.0,2.6,22.3,669.5,682.42,522.03
2018,7,28,9,30,616.0,237.0,2.6,22.9,707.0,726.34,551.32
2018,7,28,9,45,619.0,248.0,2.6,23.5,738.5,765.15,576.29
2018,7,28,10,0,622.0,259.0,2.6,24.1,770.0,802.13,599.51
2018,7,28,10,15,634.0,263.0,2.65,24.65,799.5,838.32,622.53
2018,7,28,10,30,646.0,267.0,2.7,25.2,829.0,872.89,644.13
2018,7,28,10,45,655.5,269.5,2.75,25.75,852.0,901.82,661.75
2018,7,28,11,0,665.0,272.0,2.8,26.3,875.0,928.58,677.8
2018,7,28,11,15,671.0,273.0,2.9,26.7,890.0,948.12,689.82
2018,7,28,11,30,677.0,274.0,3.0,27.1,905.0,965.04,700.17
2018,7,28,11,45,681.0,274.0,3.1,27.45,913.0,976.24,706.96
2018,7,28,12,0,685.0,274.0,3.2,27.8,921.0,984.55,711.98
2018,7,28,12,15,706.5,260.0,3.3,27.95,927.5,993.53,718.26
2018,7,28,12,30,728.0,246.0,3.4,28.1,934.0,999.3,722.28
2018,7,28,12,45,754.5,228.0,3.5,28.3,935.5,1002.56,724.66
2018,7,28,13,0,781.0,210.0,3.6,28.5,937.0,995.75,720.62
2018,7,28,13,15,779.5,207.0,3.65,28.4,923.0,979.99,711.43
2018,7,28,13,30,778.0,204.0,3.7,28.3,909.0,961.17,700.33
2018,7,28,13,45,775.5,199.5,3.8,28.2,887.5,941.96,689.31
2018,7,28,14,0,773.0,195.0,3.9,28.1,866.0,914.39,672.67
2018,7,28,14,15,767.5,191.0,3.95,27.75,838.5,881.98,653.09
2018,7,28,14,30,762.0,187.0,4.0,27.4,811.0,847.16,631.69
2018,7,28,14,45,755.5,181.5,4.05,27.1,777.5,807.77,606.79
2018,7,28,15,0,749.0,176.0,4.1,26.8,744.0,766.41,579.66
2018,7,28,15,15,734.0,171.5,4.1,26.8,703.5,718.07,545.7
2018,7,28,15,30,719.0,167.0,4.1,26.8,663.0,668.89,510.48
2018,7,28,15,45,707.5,158.5,4.05,25.85,619.5,617.42,474.59
2018,7,28,16,0,696.0,150.0,4.0,24.9,576.0,565.33,437.06
2018,7,28,16,15,682.0,139.0,3.95,24.25,528.0,509.08,394.67
2018,7,28,16,30,668.0,128.0,3.9,23.6,480.0,452.99,350.98
2018,7,28,16,45,644.0,120.5,3.85,23.0,431.5,396.41,305.37
2018,7,28,17,0,620.0,113.0,3.8,22.4,383.0,341.54,259.77
2018,7,28,17,15,585.0,103.5,3.75,21.6,332.5,283.34,210.82
2018,7,28,17,30,550.0,94.0,3.7,20.8,282.0,228.7,164.08
2018,7,28,17,45,497.5,83.0,3.6,20.0,231.5,173.11,117.54
2018,7,28,18,0,445.0,72.0,3.5,19.2,181.0,123.68,77.93
2018,7,28,18,15,376.5,61.0,3.45,18.6,138.0,78.12,45.84
2018,7,28,18,30,308.0,50.0,3.4,18.0,95.0,42.08,26.81
2018,7,28,18,45,214.0,35.0,3.35,17.4,60.5,27.35,16.6
2018,7,28,19,0,120.0,20.0,3.3,16.8,26.0,15.85,0.0
2018,7,28,19,15,60.0,10.0,3.3,16.45,13.0,9.53,0.0
2018,7,28,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,29,5,15,53.5,10.5,3.05,14.5,13.5,10.01,0.0
2018,7,29,5,30,107.0,21.0,3.1,14.8,27.0,16.61,0.0
2018,7,29,5,45,192.5,36.5,3.15,15.1,60.5,28.47,17.96
2018,7,29,6,0,278.0,52.0,3.2,15.4,94.0,45.33,28.96
2018,7,29,6,15,259.0,67.5,3.2,15.9,118.5,77.11,49.49
2018,7,29,6,30,240.0,83.0,3.2,16.4,143.0,107.15,74.12
2018,7,29,6,45,190.0,108.0,3.2,16.85,162.0,136.1,101.13
2018,7,29,7,0,140.0,133.0,3.2,17.3,181.0,158.79,122.71
2018,7,29,7,15,222.0,148.0,3.2,17.85,239.0,209.67,163.16
2018,7,29,7,30,304.0,163.0,3.2,18.4,297.0,269.38,211.15
2018,7,29,7,45,403.5,165.0,3.2,18.9,365.0,336.3,264.79
2018,7,29,8,0,503.0,167.0,3.2,19.4,433.0,411.43,324.45
2018,7,29,8,15,592.0,158.5,3.15,19.85,500.5,483.13,380.65
2018,7,29,8,30,681.0,150.0,3.1,20.3,568.0,560.22,439.75
2018,7,29,8,45,695.0,156.0,3.1,20.75,610.5,610.63,477.1
2018,7,29,9,0,709.0,162.0,3.1,21.2,653.0,660.65,513.23
2018,7,29,9,15,727.5,164.0,3.1,21.45,693.5,709.3,548.01
2018,7,29,9,30,746.0,166.0,3.1,21.7,734.0,757.38,581.6
2018,7,29,9,45,757.0,169.5,3.1,21.95,768.5,800.02,609.71
2018,7,29,10,0,768.0,173.0,3.1,22.2,803.0,837.98,634.15
2018,7,29,10,15,778.5,174.5,3.1,22.4,832.5,874.21,657.3
2018,7,29,10,30,789.0,176.0,3.1,22.6,862.0,908.27,678.79
2018,7,29,10,45,753.5,203.0,3.15,22.8,871.5,927.37,690.47
2018,7,29,11,0,718.0,230.0,3.2,23.0,881.0,938.0,696.63
2018,7,29,11,15,769.5,203.5,3.25,23.1,911.0,968.62,716.55
2018,7,29,11,30,821.0,177.0,3.3,23.2,941.0,1003.94,739.35
2018,7,29,11,45,806.5,187.0,3.35,23.3,942.5,1007.78,741.39
2018,7,29,12,0,792.0,197.0,3.4,23.4,944.0,1008.04,741.44
2018,7,29,12,15,642.5,287.0,3.5,23.4,893.0,956.7,706.83
2018,7,29,12,30,493.0,377.0,3.6,23.4,842.0,894.91,661.38
2018,7,29,12,45,449.5,388.0,3.65,23.4,809.5,858.93,636.72
2018,7,29,13,0,406.0,399.0,3.7,23.4,777.0,821.43,610.62
2018,7,29,13,15,341.0,413.5,3.75,23.2,727.5,758.42,566.64
2018,7,29,13,30,276.0,428.0,3.8,23.0,678.0,703.87,527.85
2018,7,29,13,45,333.0,395.0,3.8,22.8,689.0,716.17,539.61
2018,7,29,14,0,390.0,362.0,3.8,22.6,700.0,724.57,548.19
2018,7,29,14,15,380.5,351.5,3.85,22.3,672.0,692.86,526.83
2018,7,29,14,30,371.0,341.0,3.9,22.0,644.0,660.36,504.85
2018,7,29,14,45,339.5,333.5,3.9,21.7,601.5,612.42,470.73
2018,7,29,15,0,308.0,326.0,3.9,21.4,559.0,565.67,437.06
2018,7,29,15,15,306.5,305.5,3.9,21.4,527.0,529.54,411.09
2018,7,29,15,30,305.0,285.0,3.9,21.4,495.0,492.77,384.18
2018,7,29,15,45,409.5,234.0,3.95,20.9,495.5,498.38,391.33
2018,7,29,16,0,514.0,183.0,4.0,20.4,496.0,487.79,385.14
2018,7,29,16,15,531.0,164.0,4.0,19.95,464.0,449.73,355.63
2018,7,29,16,30,548.0,145.0,4.0,19.5,432.0,408.96,322.94
2018,7,29,16,45,604.5,119.0,3.95,19.1,406.0,377.95,296.14
2018,7,29,17,0,661.0,93.0,3.9,18.7,380.0,337.18,259.67
2018,7,29,17,15,626.5,86.0,3.9,18.25,330.0,279.26,209.42
2018,7,29,17,30,592.0,79.0,3.9,17.8,280.0,224.76,161.46
2018,7,29,17,45,543.5,70.5,3.85,17.3,231.0,169.84,114.23
2018,7,29,18,0,495.0,62.0,3.8,16.8,182.0,120.53,73.89
2018,7,29,18,15,418.0,53.5,3.7,16.45,138.0,75.03,42.26
2018,7,29,18,30,341.0,45.0,3.6,16.1,94.0,39.0,28.11
2018,7,29,18,45,232.5,32.0,3.5,15.75,59.5,24.98,14.61
2018,7,29,19,0,124.0,19.0,3.4,15.4,25.0,15.06,0.0
2018,7,29,19,15,62.0,9.5,3.35,15.25,12.5,9.05,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,5,15,33.0,9.0,3.05,13.9,11.0,8.58,0.0
2018,7,30,5,30,66.0,18.0,3.1,14.3,22.0,15.1,0.0
2018,7,30,5,45,106.5,34.5,3.2,14.75,47.5,28.24,17.65
2018,7,30,6,0,147.0,51.0,3.3,15.2,73.0,44.01,29.42
2018,7,30,6,15,212.0,68.0,3.3,15.85,113.0,74.86,49.4
2018,7,30,6,30,277.0,85.0,3.3,16.5,153.0,113.44,77.7
2018,7,30,6,45,337.0,99.5,3.3,17.2,201.5,157.79,113.02
2018,7,30,7,0,397.0,114.0,3.3,17.9,250.0,209.28,155.53
2018,7,30,7,15,463.0,123.0,3.25,18.5,306.5,264.5,201.51
2018,7,30,7,30,529.0,132.0,3.2,19.1,363.0,326.97,253.16
2018,7,30,7,45,575.0,137.5,3.1,19.65,417.0,386.71,302.15
2018,7,30,8,0,621.0,143.0,3.0,20.2,471.0,448.5,351.52
2018,7,30,8,15,644.5,150.0,3.0,20.8,518.5,503.45,394.41
2018,7,30,8,30,668.0,157.0,3.0,21.4,566.0,559.55,436.86
2018,7,30,8,45,682.5,163.5,2.95,22.05,608.5,610.24,473.74
2018,7,30,9,0,697.0,170.0,2.9,22.7,651.0,660.61,509.23
2018,7,30,9,15,706.0,176.0,2.95,23.25,688.0,705.89,540.66
2018,7,30,9,30,715.0,182.0,3.0,23.8,725.0,749.88,570.46
2018,7,30,9,45,742.5,178.5,3.0,24.4,765.0,797.81,602.0
2018,7,30,10,0,770.0,175.0,3.0,25.0,805.0,842.08,629.56
2018,7,30,10,15,781.5,176.0,3.05,25.55,835.0,878.81,652.09
2018,7,30,10,30,793.0,177.0,3.1,26.1,865.0,913.4,673.02
2018,7,30,10,45,803.0,176.0,3.1,26.7,888.0,942.26,689.5
2018,7,30,11,0,813.0,175.0,3.1,27.3,911.0,968.47,704.17
2018,7,30,11,15,818.5,175.0,3.15,27.75,926.0,988.51,715.57
2018,7,30,11,30,824.0,175.0,3.2,28.2,941.0,1005.46,725.04
2018,7,30,11,45,829.0,174.0,3.25,28.6,950.0,1017.69,731.7
2018,7,30,12,0,834.0,173.0,3.3,29.0,959.0,1026.61,736.36
2018,7,30,12,15,839.5,169.5,3.3,29.2,960.5,1030.1,737.87
2018,7,30,12,30,845.0,166.0,3.3,29.4,962.0,1030.13,737.34
2018,7,30,12,45,850.5,160.5,3.35,29.6,956.0,1024.59,733.78
2018,7,30,13,0,856.0,155.0,3.4,29.8,950.0,1006.56,722.36
2018,7,30,13,15,853.0,154.0,3.45,29.7,935.0,999.22,718.85
2018,7,30,13,30,850.0,153.0,3.5,29.6,920.0,979.65,707.41
2018,7,30,13,45,845.0,151.0,3.55,29.5,897.5,954.02,692.11
2018,7,30,14,0,840.0,149.0,3.6,29.4,875.0,925.42,674.83
2018,7,30,14,15,831.5,147.0,3.65,29.1,845.5,890.94,654.06
2018,7,30,14,30,823.0,145.0,3.7,28.8,816.0,854.01,631.47
2018,7,30,14,45,811.0,143.5,3.7,28.45,780.5,812.53,605.38
2018,7,30,15,0,799.0,142.0,3.7,28.1,745.0,769.27,577.76
2018,7,30,15,15,785.5,138.0,3.7,28.1,704.0,720.91,545.06
2018,7,30,15,30,772.0,134.0,3.7,28.1,663.0,671.43,509.88
2018,7,30,15,45,750.5,131.5,3.7,27.1,617.5,617.9,472.74
2018,7,30,16,0,729.0,129.0,3.7,26.1,572.0,563.84,433.95
2018,7,30,16,15,699.0,127.0,3.65,25.4,523.0,506.21,390.55
2018,7,30,16,30,669.0,125.0,3.6,24.7,474.0,450.25,347.07
2018,7,30,16,45,633.0,119.5,3.6,24.0,423.0,390.36,299.4
2018,7,30,17,0,597.0,114.0,3.6,23.3,372.0,333.52,252.8
2018,7,30,17,15,550.0,107.0,3.55,22.35,320.5,275.23,204.45
2018,7,30,17,30,503.0,100.0,3.5,21.4,269.0,220.12,158.18
2018,7,30,17,45,442.0,90.0,3.5,20.5,220.0,166.67,114.2
2018,7,30,18,0,381.0,80.0,3.5,19.6,171.0,120.32,77.8
2018,7,30,18,15,309.0,64.5,3.45,18.85,127.0,75.71,46.33
2018,7,30,18,30,237.0,49.0,3.4,18.1,83.0,39.95,28.63
2018,7,30,18,45,156.0,32.0,3.35,17.4,51.0,24.96,14.26
2018,7,30,19,0,75.0,15.0,3.3,16.7,19.0,11.79,0.0
2018,7,30,19,15,37.5,7.5,3.3,16.35,9.5,7.15,0.0
2018,7,30,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
