Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,15,30,807.0,58.0,2.8,27.6,381.0,519.41,402.84
2018,10,8,15,45,773.5,55.0,2.5,27.1,332.5,458.89,354.79
2018,10,8,16,0,740.0,52.0,2.2,26.6,284.0,397.3,304.41
2018,10,8,16,15,682.0,48.5,1.9,25.8,233.5,327.8,246.95
2018,10,8,16,30,624.0,45.0,1.6,25.0,183.0,263.7,192.33
2018,10,8,16,45,534.5,39.0,1.3,24.15,135.5,194.22,133.84
2018,10,8,17,0,445.0,33.0,1.0,23.3,88.0,135.94,84.79
2018,10,8,17,15,301.0,23.5,1.05,22.5,53.0,74.1,30.01
2018,10,8,17,30,157.0,14.0,1.1,21.7,18.0,27.11,0.0
2018,10,8,17,45,78.5,7.0,1.1,20.9,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,6,15,121.0,11.5,1.05,13.65,18.0,19.12,0.0
2018,10,9,6,30,242.0,23.0,1.1,14.3,36.0,56.83,0.0
2018,10,9,6,45,374.0,31.0,1.2,15.0,76.5,110.28,67.02
2018,10,9,7,0,506.0,39.0,1.3,15.7,117.0,175.96,122.26
2018,10,9,7,15,579.5,45.0,1.25,16.3,165.5,236.06,175.27
2018,10,9,7,30,653.0,51.0,1.2,16.9,214.0,305.16,235.16
2018,10,9,7,45,700.0,55.0,1.1,17.55,263.5,368.21,288.92
2018,10,9,8,0,747.0,59.0,1.0,18.2,313.0,435.15,343.43
2018,10,9,8,15,778.5,61.5,0.95,18.95,360.5,495.54,390.72
2018,10,9,8,30,810.0,64.0,0.9,19.7,408.0,557.29,436.85
2018,10,9,8,45,832.0,66.0,0.85,20.5,451.5,609.73,474.18
2018,10,9,9,0,854.0,68.0,0.8,21.3,495.0,665.09,511.35
2018,10,9,9,15,869.0,70.5,0.8,22.15,534.0,715.32,542.57
2018,10,9,9,30,884.0,73.0,0.8,23.0,573.0,763.98,571.96
2018,10,9,9,45,894.5,74.5,0.75,23.8,605.5,806.02,595.6
2018,10,9,10,0,905.0,76.0,0.7,24.6,638.0,845.62,617.09
2018,10,9,10,15,914.0,77.0,0.8,25.2,664.5,880.67,638.36
2018,10,9,10,30,923.0,78.0,0.9,25.8,691.0,912.72,657.66
2018,10,9,10,45,919.5,82.0,1.0,26.4,707.0,933.77,669.96
2018,10,9,11,0,916.0,86.0,1.1,27.0,723.0,951.0,680.02
2018,10,9,11,15,915.5,88.0,1.35,27.3,732.5,964.88,691.24
2018,10,9,11,30,915.0,90.0,1.6,27.6,742.0,974.96,699.9
2018,10,9,11,45,858.5,114.5,1.8,27.85,728.0,962.08,693.34
2018,10,9,12,0,802.0,139.0,2.0,28.1,714.0,936.59,678.73
2018,10,9,12,15,771.5,149.5,2.2,28.1,699.5,921.7,671.49
2018,10,9,12,30,741.0,160.0,2.4,28.1,685.0,898.86,658.74
2018,10,9,12,45,725.0,162.5,2.6,28.15,668.0,877.63,646.77
2018,10,9,13,0,709.0,165.0,2.8,28.2,651.0,853.69,632.76
2018,10,9,13,15,740.5,148.0,3.0,27.95,642.0,847.8,631.57
2018,10,9,13,30,772.0,131.0,3.2,27.7,633.0,833.17,624.27
2018,10,9,13,45,730.5,137.0,3.4,27.5,595.5,787.09,595.03
2018,10,9,14,0,689.0,143.0,3.6,27.3,558.0,736.28,562.02
2018,10,9,14,15,641.0,147.0,3.75,26.85,515.5,678.11,522.62
2018,10,9,14,30,593.0,151.0,3.9,26.4,473.0,620.84,482.17
2018,10,9,14,45,593.5,137.0,4.05,26.0,439.0,579.91,453.67
2018,10,9,15,0,594.0,123.0,4.2,25.6,405.0,537.05,422.75
2018,10,9,15,15,662.0,98.0,4.2,25.6,383.5,521.02,410.86
2018,10,9,15,30,730.0,73.0,4.2,25.6,362.0,494.74,389.9
2018,10,9,15,45,713.0,67.0,4.2,24.3,319.0,440.15,347.06
2018,10,9,16,0,696.0,61.0,4.2,23.0,276.0,385.77,302.46
2018,10,9,16,15,641.0,56.0,4.05,22.15,226.5,319.26,246.06
2018,10,9,16,30,586.0,51.0,3.9,21.3,177.0,256.98,191.71
2018,10,9,16,45,493.0,44.0,3.7,20.5,130.5,187.95,132.46
2018,10,9,17,0,400.0,37.0,3.5,19.7,84.0,129.55,82.49
2018,10,9,17,15,248.0,25.0,3.4,18.95,49.5,66.46,23.6
2018,10,9,17,30,96.0,13.0,3.3,18.2,15.0,20.6,0.0
2018,10,9,17,45,48.0,6.5,3.15,17.4,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,10,6,15,68.5,11.0,0.8,12.45,14.5,15.11,0.0
2018,10,10,6,30,137.0,22.0,0.9,12.9,29.0,42.06,0.0
2018,10,10,6,45,270.0,34.5,1.05,13.3,68.5,94.08,58.23
2018,10,10,7,0,403.0,47.0,1.2,13.7,108.0,158.33,112.03
2018,10,10,7,15,488.0,54.5,1.15,14.05,155.5,218.64,164.61
2018,10,10,7,30,573.0,62.0,1.1,14.4,203.0,288.32,224.83
2018,10,10,7,45,625.5,67.5,1.05,14.8,252.0,350.93,278.63
2018,10,10,8,0,678.0,73.0,1.0,15.2,301.0,418.2,334.27
2018,10,10,8,15,714.0,76.5,0.9,15.75,348.0,478.62,382.06
2018,10,10,8,30,750.0,80.0,0.8,16.3,395.0,539.54,428.08
2018,10,10,8,45,777.0,81.5,0.75,16.9,438.5,595.54,468.76
2018,10,10,9,0,804.0,83.0,0.7,17.5,482.0,651.76,507.95
2018,10,10,9,15,825.0,84.0,0.8,18.25,521.0,702.93,542.31
2018,10,10,9,30,846.0,85.0,0.9,19.0,560.0,753.09,574.97
2018,10,10,9,45,863.0,84.5,1.0,19.75,593.5,791.35,598.99
2018,10,10,10,0,880.0,84.0,1.1,20.5,627.0,832.93,625.1
2018,10,10,10,15,888.5,85.0,1.05,21.0,652.5,866.74,644.12
2018,10,10,10,30,897.0,86.0,1.0,21.5,678.0,897.63,660.99
2018,10,10,10,45,902.0,87.0,1.0,22.05,696.0,922.24,674.34
2018,10,10,11,0,907.0,88.0,1.0,22.6,714.0,943.44,685.54
2018,10,10,11,15,909.0,89.0,0.9,22.9,724.5,958.3,691.56
2018,10,10,11,30,911.0,90.0,0.8,23.2,735.0,969.46,695.26
2018,10,10,11,45,911.5,89.5,0.75,23.55,737.0,973.69,695.6
2018,10,10,12,0,912.0,89.0,0.7,23.9,739.0,974.12,693.79
2018,10,10,12,15,909.0,89.5,0.8,24.05,733.0,968.59,692.15
2018,10,10,12,30,906.0,90.0,0.9,24.2,727.0,959.3,688.27
2018,10,10,12,45,900.5,90.0,0.95,24.35,713.0,943.43,679.37
2018,10,10,13,0,895.0,90.0,1.0,24.5,699.0,924.04,668.36
2018,10,10,13,15,888.0,89.5,1.2,24.45,678.0,899.34,656.8
2018,10,10,13,30,881.0,89.0,1.4,24.4,657.0,871.45,642.65
2018,10,10,13,45,870.5,87.5,1.55,24.4,628.5,836.45,622.53
2018,10,10,14,0,860.0,86.0,1.7,24.4,600.0,798.84,600.17
2018,10,10,14,15,845.5,84.5,1.9,24.2,565.0,761.1,578.04
2018,10,10,14,30,831.0,83.0,2.1,24.0,530.0,715.72,549.79
2018,10,10,14,45,811.0,80.5,2.25,23.8,489.5,663.79,515.7
2018,10,10,15,0,791.0,78.0,2.4,23.6,449.0,611.04,478.28
2018,10,10,15,15,764.5,75.0,2.4,23.6,404.5,553.34,434.64
2018,10,10,15,30,738.0,72.0,2.4,23.6,360.0,496.11,390.0
2018,10,10,15,45,697.0,68.5,2.75,22.65,312.0,431.96,340.59
2018,10,10,16,0,656.0,65.0,3.1,21.7,264.0,371.85,291.87
2018,10,10,16,15,595.0,59.5,3.15,20.95,215.0,303.84,234.6
2018,10,10,16,30,534.0,54.0,3.2,20.2,166.0,241.78,180.77
2018,10,10,16,45,439.0,45.5,3.25,19.45,121.0,173.92,122.84
2018,10,10,17,0,344.0,37.0,3.3,18.7,76.0,117.05,74.37
2018,10,10,17,15,208.0,24.0,3.3,17.95,44.0,58.6,15.54
2018,10,10,17,30,72.0,11.0,3.3,17.2,12.0,16.49,0.0
2018,10,10,17,45,36.0,5.5,3.3,16.5,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,11,6,15,51.5,11.0,0.8,12.55,13.5,13.96,0.0
2018,10,11,6,30,103.0,22.0,0.9,13.0,27.0,37.6,0.0
2018,10,11,6,45,206.0,38.0,1.05,13.45,63.0,85.51,53.35
2018,10,11,7,0,309.0,54.0,1.2,13.9,99.0,141.34,101.02
2018,10,11,7,15,351.0,64.0,1.15,14.25,134.0,184.41,139.8
2018,10,11,7,30,393.0,74.0,1.1,14.6,169.0,232.18,182.18
2018,10,11,7,45,394.0,87.5,1.05,15.0,201.0,270.74,216.53
2018,10,11,8,0,395.0,101.0,1.0,15.4,233.0,308.78,249.02
2018,10,11,8,15,445.0,112.0,0.9,16.0,281.0,369.58,297.72
2018,10,11,8,30,495.0,123.0,0.8,16.6,329.0,434.6,347.72
2018,10,11,8,45,580.0,122.5,0.7,17.2,389.0,517.38,409.32
2018,10,11,9,0,665.0,122.0,0.6,17.8,449.0,602.51,469.85
2018,10,11,9,15,709.0,119.0,0.65,18.45,492.5,660.48,510.17
2018,10,11,9,30,753.0,116.0,0.7,19.1,536.0,719.41,549.5
2018,10,11,9,45,778.5,114.0,0.75,19.8,570.5,762.17,576.09
2018,10,11,10,0,804.0,112.0,0.8,20.5,605.0,807.01,603.87
2018,10,11,10,15,815.0,113.0,0.9,20.9,630.5,841.24,625.69
2018,10,11,10,30,826.0,114.0,1.0,21.3,656.0,872.88,645.83
2018,10,11,10,45,833.5,115.0,1.1,21.75,674.5,898.56,661.93
2018,10,11,11,0,841.0,116.0,1.2,22.2,693.0,921.12,676.07
2018,10,11,11,15,847.0,116.0,1.25,22.55,704.5,937.87,686.01
2018,10,11,11,30,853.0,116.0,1.3,22.9,716.0,951.18,693.89
2018,10,11,11,45,857.0,114.5,1.35,23.2,719.0,957.32,697.46
2018,10,11,12,0,861.0,113.0,1.4,23.5,722.0,959.82,698.92
2018,10,11,12,15,862.0,111.5,1.45,23.7,717.5,955.81,696.65
2018,10,11,12,30,863.0,110.0,1.5,23.9,713.0,948.12,692.21
2018,10,11,12,45,863.0,107.5,1.5,24.1,700.5,934.7,683.53
2018,10,11,13,0,863.0,105.0,1.5,24.3,688.0,917.69,672.7
2018,10,11,13,15,857.5,103.0,1.55,24.35,667.5,892.87,657.91
2018,10,11,13,30,852.0,101.0,1.6,24.4,647.0,864.87,641.03
2018,10,11,13,45,843.5,98.5,1.65,24.45,619.0,830.77,619.97
2018,10,11,14,0,835.0,96.0,1.7,24.5,591.0,794.0,596.92
2018,10,11,14,15,821.5,93.5,1.75,24.45,556.5,750.92,569.45
2018,10,11,14,30,808.0,91.0,1.8,24.4,522.0,705.97,540.26
2018,10,11,14,45,789.5,87.5,1.8,24.3,482.0,654.86,505.63
2018,10,11,15,0,771.0,84.0,1.8,24.2,442.0,602.86,468.07
2018,10,11,15,15,743.5,80.0,1.8,24.2,397.0,544.38,424.39
2018,10,11,15,30,716.0,76.0,1.8,24.2,352.0,486.54,379.81
2018,10,11,15,45,675.0,72.0,1.8,23.7,304.5,424.52,331.18
2018,10,11,16,0,634.0,68.0,1.8,23.2,257.0,363.88,281.86
2018,10,11,16,15,572.0,62.0,1.6,22.45,209.0,296.28,225.64
2018,10,11,16,30,510.0,56.0,1.4,21.7,161.0,234.77,173.1
2018,10,11,16,45,411.5,47.0,1.25,20.9,116.5,167.09,116.48
2018,10,11,17,0,313.0,38.0,1.1,20.1,72.0,110.78,69.25
2018,10,11,17,15,188.0,24.0,1.2,19.45,41.5,54.46,7.34
2018,10,11,17,30,63.0,10.0,1.3,18.8,11.0,14.65,0.0
2018,10,11,17,45,31.5,5.0,1.45,18.1,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,12,6,15,78.0,10.0,0.75,13.2,13.5,14.8,0.0
2018,10,12,6,30,156.0,20.0,0.8,13.7,27.0,42.06,0.0
2018,10,12,6,45,287.0,31.5,0.85,14.2,65.0,94.39,56.17
2018,10,12,7,0,418.0,43.0,0.9,14.7,103.0,157.88,110.18
2018,10,12,7,15,498.0,51.0,1.0,15.35,150.0,217.75,162.35
2018,10,12,7,30,578.0,59.0,1.1,16.0,197.0,286.44,221.65
2018,10,12,7,45,630.0,64.0,1.2,16.7,245.5,348.32,274.86
2018,10,12,8,0,682.0,69.0,1.3,17.4,294.0,414.78,330.05
2018,10,12,8,15,717.5,73.0,1.4,18.5,341.0,474.06,377.38
2018,10,12,8,30,753.0,77.0,1.5,19.6,388.0,536.66,425.36
2018,10,12,8,45,779.0,79.5,1.65,20.65,431.5,593.05,467.35
2018,10,12,9,0,805.0,82.0,1.8,21.7,475.0,649.6,508.09
2018,10,12,9,15,828.5,82.5,1.8,22.4,515.0,701.82,542.88
2018,10,12,9,30,852.0,83.0,1.8,23.1,555.0,753.2,575.79
2018,10,12,9,45,871.5,82.0,1.85,23.8,589.0,792.86,600.35
2018,10,12,10,0,891.0,81.0,1.9,24.5,623.0,835.97,627.0
2018,10,12,10,15,900.0,82.5,2.0,25.15,649.5,870.92,648.38
2018,10,12,10,30,909.0,84.0,2.1,25.8,676.0,902.93,667.72
2018,10,12,10,45,915.0,84.5,2.25,26.45,694.5,927.94,682.87
2018,10,12,11,0,921.0,85.0,2.4,27.1,713.0,949.52,695.81
2018,10,12,11,15,925.0,85.5,2.5,27.45,724.0,965.69,705.64
2018,10,12,11,30,929.0,86.0,2.6,27.8,735.0,978.14,713.2
2018,10,12,11,45,930.5,86.0,2.7,28.15,738.0,983.84,716.52
2018,10,12,12,0,932.0,86.0,2.8,28.5,741.0,985.67,717.52
2018,10,12,12,15,931.0,86.0,2.85,28.65,736.0,981.25,714.78
2018,10,12,12,30,930.0,86.0,2.9,28.8,731.0,972.98,709.71
2018,10,12,12,45,926.5,85.5,3.0,28.95,717.5,958.01,700.81
2018,10,12,13,0,923.0,85.0,3.1,29.1,704.0,939.36,689.59
2018,10,12,13,15,916.5,84.0,3.15,29.1,682.5,913.9,673.95
2018,10,12,13,30,910.0,83.0,3.2,29.1,661.0,885.14,656.12
2018,10,12,13,45,900.5,81.5,3.2,29.1,632.5,850.16,633.71
2018,10,12,14,0,891.0,80.0,3.2,29.1,604.0,812.41,609.3
2018,10,12,14,15,877.5,78.0,3.25,28.9,568.5,768.46,581.11
2018,10,12,14,30,864.0,76.0,3.3,28.7,533.0,722.51,551.1
2018,10,12,14,45,846.0,74.0,3.35,28.55,492.5,676.09,520.12
2018,10,12,15,0,828.0,72.0,3.4,28.4,452.0,623.79,482.54
2018,10,12,15,15,802.5,69.0,3.4,28.4,406.5,565.12,438.32
2018,10,12,15,30,777.0,66.0,3.4,28.4,361.0,506.75,392.97
2018,10,12,15,45,740.0,62.0,3.25,27.6,312.5,442.29,342.38
2018,10,12,16,0,703.0,58.0,3.1,26.8,264.0,380.1,291.68
2018,10,12,16,15,619.0,54.0,2.75,25.6,210.5,303.9,229.15
2018,10,12,16,30,535.0,50.0,2.4,24.4,157.0,235.2,171.46
2018,10,12,16,45,445.0,40.5,2.1,23.25,112.5,168.17,115.19
2018,10,12,17,0,355.0,31.0,1.8,22.1,68.0,111.71,67.13
2018,10,12,17,15,222.5,20.0,1.8,21.3,39.0,54.81,0.0
2018,10,12,17,30,90.0,9.0,1.8,20.5,10.0,15.71,0.0
2018,10,12,17,45,45.0,4.5,1.85,19.7,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.9,17.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,13,6,15,109.0,9.5,1.3,12.7,14.0,9.05,0.0
2018,10,13,6,30,218.0,19.0,1.4,13.4,28.0,45.37,0.0
2018,10,13,6,45,367.0,28.0,1.5,14.1,68.5,105.88,60.92
2018,10,13,7,0,516.0,37.0,1.6,14.8,109.0,175.83,121.32
2018,10,13,7,15,593.0,42.5,1.75,15.55,157.5,236.48,175.4
2018,10,13,7,30,670.0,48.0,1.9,16.3,206.0,306.7,237.1
2018,10,13,7,45,717.5,52.0,2.0,17.0,255.5,370.52,292.91
2018,10,13,8,0,765.0,56.0,2.1,17.7,305.0,438.23,349.93
2018,10,13,8,15,796.5,59.0,2.15,18.6,353.0,499.73,399.72
2018,10,13,8,30,828.0,62.0,2.2,19.5,401.0,562.54,448.51
2018,10,13,8,45,851.0,65.0,2.25,20.45,446.0,617.16,489.3
2018,10,13,9,0,874.0,68.0,2.3,21.4,491.0,674.81,530.36
2018,10,13,9,15,889.5,69.5,2.3,22.15,530.0,724.68,562.97
2018,10,13,9,30,905.0,71.0,2.3,22.9,569.0,772.96,593.76
2018,10,13,9,45,915.5,72.5,2.3,23.6,601.5,815.37,619.97
2018,10,13,10,0,926.0,74.0,2.3,24.3,634.0,855.25,644.04
2018,10,13,10,15,933.5,75.5,2.35,24.85,660.0,889.82,665.01
2018,10,13,10,30,941.0,77.0,2.4,25.4,686.0,921.26,683.77
2018,10,13,10,45,946.0,78.0,2.45,25.9,704.5,946.53,698.51
2018,10,13,11,0,951.0,79.0,2.5,26.4,723.0,968.22,710.96
2018,10,13,11,15,953.0,79.5,2.55,26.65,733.0,982.83,719.57
2018,10,13,11,30,955.0,80.0,2.6,26.9,743.0,993.57,725.85
2018,10,13,11,45,955.0,80.0,2.65,27.15,745.0,997.91,728.14
2018,10,13,12,0,955.0,80.0,2.7,27.4,747.0,998.27,728.06
2018,10,13,12,15,953.0,80.0,2.75,27.45,741.0,992.77,724.94
2018,10,13,12,30,951.0,80.0,2.8,27.5,735.0,983.34,719.45
2018,10,13,12,45,947.5,79.0,2.85,27.55,721.0,967.49,709.9
2018,10,13,13,0,944.0,78.0,2.9,27.6,707.0,947.88,698.01
2018,10,13,13,15,937.5,77.5,2.95,27.5,685.5,922.57,682.79
2018,10,13,13,30,931.0,77.0,3.0,27.4,664.0,893.87,665.3
2018,10,13,13,45,921.5,76.0,3.05,27.3,635.0,858.89,643.46
2018,10,13,14,0,912.0,75.0,3.1,27.2,606.0,821.07,619.5
2018,10,13,14,15,899.0,73.0,3.1,26.95,570.5,776.79,590.86
2018,10,13,14,30,886.0,71.0,3.1,26.7,535.0,730.4,560.35
2018,10,13,14,45,867.5,69.0,3.15,26.5,493.5,678.42,525.41
2018,10,13,15,0,849.0,67.0,3.2,26.3,452.0,625.37,487.44
2018,10,13,15,15,823.5,64.5,3.2,26.3,406.5,570.26,445.39
2018,10,13,15,30,798.0,62.0,3.2,26.3,361.0,511.56,399.39
2018,10,13,15,45,760.5,58.0,3.2,25.35,312.0,445.91,347.91
2018,10,13,16,0,723.0,54.0,3.2,24.4,263.0,382.57,296.09
2018,10,13,16,15,665.5,49.0,3.0,23.35,213.0,313.31,237.79
2018,10,13,16,30,608.0,44.0,2.8,22.3,163.0,249.45,182.32
2018,10,13,16,45,511.0,37.0,2.55,21.3,117.0,180.44,123.39
2018,10,13,17,0,414.0,30.0,2.3,20.3,71.0,121.55,71.86
2018,10,13,17,15,253.0,19.5,2.3,19.35,40.0,57.53,0.0
2018,10,13,17,30,92.0,9.0,2.3,18.4,9.0,15.71,0.0
2018,10,13,17,45,46.0,4.5,2.25,17.5,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,14,6,15,93.5,8.5,1.35,11.15,12.5,0.0,0.0
2018,10,14,6,30,187.0,17.0,1.5,11.8,25.0,39.52,0.0
2018,10,14,6,45,339.0,27.5,1.65,12.5,65.0,100.14,56.82
2018,10,14,7,0,491.0,38.0,1.8,13.2,105.0,170.53,118.37
2018,10,14,7,15,443.0,49.0,1.85,13.85,128.5,198.38,149.03
2018,10,14,7,30,395.0,60.0,1.9,14.5,152.0,220.11,172.74
2018,10,14,7,45,424.0,77.0,2.0,15.1,196.0,271.46,217.96
2018,10,14,8,0,453.0,94.0,2.1,15.7,240.0,328.34,266.22
2018,10,14,8,15,635.5,80.5,2.1,16.4,319.5,439.35,356.07
2018,10,14,8,30,818.0,67.0,2.1,17.1,399.0,561.68,451.82
2018,10,14,8,45,843.0,69.5,2.1,17.75,444.0,620.21,495.65
2018,10,14,9,0,868.0,72.0,2.1,18.4,489.0,674.37,535.12
2018,10,14,9,15,885.0,74.0,2.1,19.05,528.5,725.56,569.19
2018,10,14,9,30,902.0,76.0,2.1,19.7,568.0,775.28,601.46
2018,10,14,9,45,915.0,78.0,2.05,20.3,602.5,820.06,629.31
2018,10,14,10,0,928.0,80.0,2.0,20.9,637.0,862.48,654.99
2018,10,14,10,15,937.0,81.0,2.05,21.5,663.5,897.71,676.37
2018,10,14,10,30,946.0,82.0,2.1,22.1,690.0,929.86,695.58
2018,10,14,10,45,955.0,82.0,2.1,22.65,710.5,957.57,711.34
2018,10,14,11,0,964.0,82.0,2.1,23.2,731.0,981.8,724.79
2018,10,14,11,15,968.0,82.0,2.15,23.7,742.0,997.77,733.6
2018,10,14,11,30,972.0,82.0,2.2,24.2,753.0,1009.84,740.07
2018,10,14,11,45,974.0,81.5,2.25,24.65,755.5,1015.48,742.68
2018,10,14,12,0,976.0,81.0,2.3,25.1,758.0,1017.07,742.89
2018,10,14,12,15,976.0,80.5,2.35,25.4,753.0,1012.72,739.9
2018,10,14,12,30,976.0,80.0,2.4,25.7,748.0,1004.33,734.49
2018,10,14,12,45,974.5,80.0,2.45,26.0,735.5,991.13,726.13
2018,10,14,13,0,973.0,80.0,2.5,26.3,723.0,974.03,715.38
2018,10,14,13,15,968.0,78.5,2.55,26.4,701.0,948.25,699.57
2018,10,14,13,30,963.0,77.0,2.6,26.5,679.0,918.91,681.45
2018,10,14,13,45,954.5,75.0,2.65,26.6,649.5,882.68,658.63
2018,10,14,14,0,946.0,73.0,2.7,26.7,620.0,843.44,633.61
2018,10,14,14,15,933.0,72.0,2.75,26.65,584.0,799.16,605.21
2018,10,14,14,30,920.0,71.0,2.8,26.6,548.0,752.66,574.85
2018,10,14,14,45,902.5,68.5,2.8,26.55,505.5,699.4,538.9
2018,10,14,15,0,885.0,66.0,2.8,26.5,463.0,644.89,499.81
2018,10,14,15,15,859.5,63.0,2.8,26.5,416.0,584.17,454.11
2018,10,14,15,30,834.0,60.0,2.8,26.5,369.0,526.57,409.13
2018,10,14,15,45,799.0,56.5,2.45,25.8,319.5,460.94,356.76
2018,10,14,16,0,764.0,53.0,2.1,25.1,270.0,397.26,304.07
2018,10,14,16,15,709.5,48.5,1.9,23.8,219.5,327.52,246.03
2018,10,14,16,30,655.0,44.0,1.7,22.5,169.0,262.7,190.12
2018,10,14,16,45,548.5,37.0,1.45,21.2,120.5,187.38,126.72
2018,10,14,17,0,442.0,30.0,1.2,19.9,72.0,126.06,72.63
2018,10,14,17,15,260.5,19.0,1.3,19.2,40.0,57.05,0.0
2018,10,14,17,30,79.0,8.0,1.4,18.5,8.0,13.61,0.0
2018,10,14,17,45,39.5,4.0,1.45,17.85,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,15,6,15,114.5,9.0,1.5,11.1,13.5,0.0,0.0
2018,10,15,6,30,229.0,18.0,1.6,11.9,27.0,45.61,0.0
2018,10,15,6,45,383.5,26.5,1.65,12.7,67.0,106.96,58.59
2018,10,15,7,0,538.0,35.0,1.7,13.5,107.0,177.24,121.71
2018,10,15,7,15,616.0,40.5,1.85,14.3,156.0,240.69,178.65
2018,10,15,7,30,694.0,46.0,2.0,15.1,205.0,312.34,242.02
2018,10,15,7,45,741.5,50.0,2.1,15.85,255.5,377.29,299.21
2018,10,15,8,0,789.0,54.0,2.2,16.6,306.0,446.06,357.48
2018,10,15,8,15,820.5,57.0,2.15,17.55,354.0,508.59,408.04
2018,10,15,8,30,852.0,60.0,2.1,18.5,402.0,569.04,454.86
2018,10,15,8,45,874.0,62.0,2.1,19.5,446.5,626.09,497.2
2018,10,15,9,0,896.0,64.0,2.1,20.5,491.0,682.7,537.04
2018,10,15,9,15,911.5,66.0,2.0,21.25,530.5,733.88,569.78
2018,10,15,9,30,927.0,68.0,1.9,22.0,570.0,783.39,600.37
2018,10,15,9,45,938.0,70.0,1.85,22.8,604.0,827.37,626.63
2018,10,15,10,0,949.0,72.0,1.8,23.6,638.0,868.78,650.59
2018,10,15,10,15,956.5,73.5,1.65,24.2,664.0,903.82,669.18
2018,10,15,10,30,964.0,75.0,1.5,24.8,690.0,935.64,685.15
2018,10,15,10,45,969.0,75.5,1.35,25.4,708.5,960.62,696.25
2018,10,15,11,0,974.0,76.0,1.2,26.0,727.0,981.94,704.73
2018,10,15,11,15,975.0,76.5,1.05,26.4,736.5,995.77,708.82
2018,10,15,11,30,976.0,77.0,0.9,26.8,746.0,1005.62,710.35
2018,10,15,11,45,976.0,77.5,0.75,27.2,748.0,1010.51,708.76
2018,10,15,12,0,976.0,78.0,0.6,27.6,750.0,1011.34,704.73
2018,10,15,12,15,974.5,77.5,0.7,27.8,744.0,1005.54,703.04
2018,10,15,12,30,973.0,77.0,0.8,28.0,738.0,995.71,699.05
2018,10,15,12,45,969.5,76.5,0.9,28.15,724.0,980.1,691.69
2018,10,15,13,0,966.0,76.0,1.0,28.3,710.0,960.66,681.96
2018,10,15,13,15,959.5,75.5,1.15,28.35,688.0,934.86,669.24
2018,10,15,13,30,953.0,75.0,1.3,28.4,666.0,905.61,654.0
2018,10,15,13,45,944.0,73.5,1.45,28.4,636.5,869.83,634.25
2018,10,15,14,0,935.0,72.0,1.6,28.4,607.0,831.11,612.07
2018,10,15,14,15,921.5,70.5,1.75,28.2,571.0,786.27,585.63
2018,10,15,14,30,908.0,69.0,1.9,28.0,535.0,739.3,556.97
2018,10,15,14,45,889.5,66.5,2.0,27.85,493.0,685.9,522.52
2018,10,15,15,0,871.0,64.0,2.1,27.7,451.0,631.4,484.69
2018,10,15,15,15,845.0,62.0,2.1,27.7,405.0,572.3,440.7
2018,10,15,15,30,819.0,60.0,2.1,27.7,359.0,516.41,397.5
2018,10,15,15,45,782.5,56.0,2.0,26.8,309.5,450.39,346.2
2018,10,15,16,0,746.0,52.0,1.9,25.9,260.0,386.53,294.46
2018,10,15,16,15,679.0,48.0,1.75,24.6,209.0,313.88,234.64
2018,10,15,16,30,612.0,44.0,1.6,23.3,158.0,247.59,178.23
2018,10,15,16,45,494.0,36.0,1.45,22.0,110.0,172.75,116.1
2018,10,15,17,0,376.0,28.0,1.3,20.7,62.0,110.42,61.55
2018,10,15,17,15,222.5,17.0,1.3,19.9,34.0,45.41,0.0
2018,10,15,17,30,69.0,6.0,1.3,19.1,6.0,5.72,0.0
2018,10,15,17,45,34.5,3.0,1.35,18.3,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,16,6,15,109.5,9.0,1.2,11.3,12.5,0.0,0.0
2018,10,16,6,30,219.0,18.0,1.2,11.8,25.0,44.27,0.0
2018,10,16,6,45,372.5,26.5,1.25,12.3,64.5,104.27,55.19
2018,10,16,7,0,526.0,35.0,1.3,12.8,104.0,173.92,119.25
2018,10,16,7,15,604.5,40.5,1.35,13.5,152.0,236.76,175.64
2018,10,16,7,30,683.0,46.0,1.4,14.2,200.0,307.82,238.35
2018,10,16,7,45,731.5,50.5,1.45,14.85,250.5,373.02,295.54
2018,10,16,8,0,780.0,55.0,1.5,15.5,301.0,442.19,353.84
2018,10,16,8,15,812.0,58.0,1.45,16.4,349.0,504.43,403.83
2018,10,16,8,30,844.0,61.0,1.4,17.3,397.0,564.63,450.06
2018,10,16,8,45,866.5,63.5,1.4,18.15,441.5,622.09,492.54
2018,10,16,9,0,889.0,66.0,1.4,19.0,486.0,679.18,532.75
2018,10,16,9,15,904.5,67.5,1.45,19.85,525.0,729.37,565.33
2018,10,16,9,30,920.0,69.0,1.5,20.7,564.0,777.91,596.08
2018,10,16,9,45,930.0,71.0,1.55,21.6,596.5,820.76,622.22
2018,10,16,10,0,940.0,73.0,1.6,22.5,629.0,861.0,646.21
2018,10,16,10,15,946.5,74.0,1.65,23.1,654.0,894.26,665.98
2018,10,16,10,30,953.0,75.0,1.7,23.7,679.0,924.27,683.55
2018,10,16,10,45,957.5,75.5,1.7,24.3,697.0,948.5,696.65
2018,10,16,11,0,962.0,76.0,1.7,24.9,715.0,969.09,707.43
2018,10,16,11,15,964.5,77.0,1.8,25.3,725.5,984.67,716.92
2018,10,16,11,30,967.0,78.0,1.9,25.7,736.0,996.35,724.06
2018,10,16,11,45,967.5,78.0,1.95,26.05,738.0,1001.02,726.38
2018,10,16,12,0,968.0,78.0,2.0,26.4,740.0,1001.67,726.35
2018,10,16,12,15,966.0,78.0,2.05,26.65,734.0,995.97,722.74
2018,10,16,12,30,964.0,78.0,2.1,26.9,728.0,986.3,716.77
2018,10,16,12,45,960.0,77.5,2.1,27.1,714.0,970.3,706.48
2018,10,16,13,0,956.0,77.0,2.1,27.3,700.0,950.54,693.91
2018,10,16,13,15,949.5,76.0,2.1,27.3,678.0,924.33,677.79
2018,10,16,13,30,943.0,75.0,2.1,27.3,656.0,894.72,659.48
2018,10,16,13,45,933.5,73.5,2.1,27.35,626.5,858.81,636.81
2018,10,16,14,0,924.0,72.0,2.1,27.4,597.0,820.03,612.1
2018,10,16,14,15,910.5,70.5,2.15,27.25,561.0,775.6,584.13
2018,10,16,14,30,897.0,69.0,2.2,27.1,525.0,729.08,554.25
2018,10,16,14,45,878.5,66.5,2.2,27.0,483.5,676.2,518.86
2018,10,16,15,0,860.0,64.0,2.2,26.9,442.0,622.24,480.18
2018,10,16,15,15,833.5,61.5,2.2,26.9,396.0,566.27,438.03
2018,10,16,15,30,807.0,59.0,2.2,26.9,350.0,506.8,391.94
2018,10,16,15,45,766.5,55.5,2.0,26.0,300.5,440.18,339.56
2018,10,16,16,0,726.0,52.0,1.8,25.1,251.0,376.17,287.21
2018,10,16,16,15,663.5,47.0,1.7,23.8,201.0,305.42,228.66
2018,10,16,16,30,601.0,42.0,1.6,22.5,151.0,240.62,173.18
2018,10,16,16,45,496.5,35.0,1.45,21.2,106.0,171.22,114.65
2018,10,16,17,0,392.0,28.0,1.3,19.9,61.0,112.24,60.21
2018,10,16,17,15,226.0,17.5,1.35,19.2,33.5,45.86,0.0
2018,10,16,17,30,60.0,7.0,1.4,18.5,6.0,0.0,0.0
2018,10,16,17,45,30.0,3.5,1.5,17.8,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,17,6,15,71.0,7.5,1.05,10.95,9.5,0.0,0.0
2018,10,17,6,30,142.0,15.0,1.1,11.4,19.0,31.81,0.0
2018,10,17,6,45,304.0,25.5,1.15,11.85,57.0,90.05,45.6
2018,10,17,7,0,466.0,36.0,1.2,12.3,95.0,161.71,111.26
2018,10,17,7,15,549.0,42.5,1.25,12.9,142.0,222.97,165.94
2018,10,17,7,30,632.0,49.0,1.3,13.5,189.0,291.97,226.78
2018,10,17,7,45,658.0,56.5,1.35,14.1,233.0,348.12,276.95
2018,10,17,8,0,684.0,64.0,1.4,14.7,277.0,407.37,327.65
2018,10,17,8,15,735.0,66.0,1.3,15.55,327.5,472.11,379.73
2018,10,17,8,30,786.0,68.0,1.2,16.4,378.0,541.64,432.99
2018,10,17,8,45,818.0,69.5,1.1,17.3,423.5,601.56,476.51
2018,10,17,9,0,850.0,71.0,1.0,18.2,469.0,662.05,518.4
2018,10,17,9,15,867.0,72.5,1.0,19.1,507.5,707.29,547.03
2018,10,17,9,30,884.0,74.0,1.0,20.0,546.0,755.4,576.83
2018,10,17,9,45,896.0,76.0,1.05,20.85,578.5,798.46,603.22
2018,10,17,10,0,908.0,78.0,1.1,21.7,611.0,839.16,627.64
2018,10,17,10,15,916.5,79.5,1.0,22.5,637.0,873.7,645.5
2018,10,17,10,30,925.0,81.0,0.9,23.3,663.0,905.23,660.94
2018,10,17,10,45,931.5,81.5,0.85,24.05,681.5,930.59,673.11
2018,10,17,11,0,938.0,82.0,0.8,24.8,700.0,952.49,683.01
2018,10,17,11,15,941.5,82.5,0.7,25.25,711.0,968.03,688.68
2018,10,17,11,30,945.0,83.0,0.6,25.7,722.0,979.78,692.01
2018,10,17,11,45,945.5,83.0,0.5,26.2,724.0,984.29,690.84
2018,10,17,12,0,946.0,83.0,0.4,26.7,726.0,984.88,687.51
2018,10,17,12,15,944.0,83.0,0.4,26.9,720.0,979.22,683.69
2018,10,17,12,30,942.0,83.0,0.4,27.1,714.0,969.69,677.77
2018,10,17,12,45,937.5,83.0,0.4,27.3,700.0,954.07,668.35
2018,10,17,13,0,933.0,83.0,0.4,27.5,686.0,934.78,656.88
2018,10,17,13,15,926.5,81.5,0.55,27.55,664.0,908.44,644.63
2018,10,17,13,30,920.0,80.0,0.7,27.6,642.0,878.78,630.02
2018,10,17,13,45,910.0,78.5,0.8,27.65,613.0,843.1,610.27
2018,10,17,14,0,900.0,77.0,0.9,27.7,584.0,804.69,588.32
2018,10,17,14,15,885.5,75.0,1.0,27.5,548.0,759.78,562.09
2018,10,17,14,30,871.0,73.0,1.1,27.3,512.0,712.94,533.82
2018,10,17,14,45,851.5,71.0,1.25,27.15,471.0,665.44,504.47
2018,10,17,15,0,832.0,69.0,1.4,27.0,430.0,612.22,467.88
2018,10,17,15,15,804.0,66.0,1.4,27.0,384.5,552.29,423.67
2018,10,17,15,30,776.0,63.0,1.4,27.0,339.0,492.93,378.33
2018,10,17,15,45,735.0,58.5,1.55,26.0,290.0,426.62,327.98
2018,10,17,16,0,694.0,54.0,1.7,25.0,241.0,363.06,277.14
2018,10,17,16,15,615.0,49.5,1.6,23.7,190.5,288.7,216.06
2018,10,17,16,30,536.0,45.0,1.5,22.4,140.0,223.88,161.17
2018,10,17,16,45,436.0,36.5,1.45,21.1,97.5,156.72,104.77
2018,10,17,17,0,336.0,28.0,1.4,19.8,55.0,100.06,50.93
2018,10,17,17,15,182.0,16.0,1.45,19.0,29.0,38.37,0.0
2018,10,17,17,30,28.0,4.0,1.5,18.2,3.0,0.0,0.0
2018,10,17,17,45,14.0,2.0,1.55,17.4,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,18,6,15,53.5,6.0,0.65,11.4,7.5,0.0,0.0
2018,10,18,6,30,107.0,12.0,0.6,11.8,15.0,24.58,0.0
2018,10,18,6,45,256.0,24.0,0.6,12.25,50.5,79.18,37.45
2018,10,18,7,0,405.0,36.0,0.6,12.7,86.0,146.63,100.43
2018,10,18,7,15,427.5,43.0,0.5,13.25,117.0,186.41,138.27
2018,10,18,7,30,450.0,50.0,0.4,13.8,148.0,228.28,176.72
2018,10,18,7,45,308.0,66.5,0.35,14.35,141.0,210.3,167.24
2018,10,18,8,0,166.0,83.0,0.3,14.9,134.0,171.58,137.95
2018,10,18,8,15,236.5,103.0,0.35,15.65,188.5,239.76,194.16
2018,10,18,8,30,307.0,123.0,0.4,16.4,243.0,314.73,253.68
2018,10,18,8,45,490.0,113.0,0.45,17.2,329.5,442.22,352.61
2018,10,18,9,0,673.0,103.0,0.5,18.0,416.0,581.59,455.44
2018,10,18,9,15,772.0,90.0,0.6,18.8,477.0,663.63,513.17
2018,10,18,9,30,871.0,77.0,0.7,19.6,538.0,747.81,569.14
2018,10,18,9,45,883.5,78.5,0.75,20.4,570.5,790.12,594.55
2018,10,18,10,0,896.0,80.0,0.8,21.2,603.0,830.15,618.58
2018,10,18,10,15,904.5,81.5,0.85,21.95,628.5,864.27,638.54
2018,10,18,10,30,913.0,83.0,0.9,22.7,654.0,895.42,656.46
2018,10,18,10,45,918.5,84.0,0.95,23.4,672.0,920.16,670.29
2018,10,18,11,0,924.0,85.0,1.0,24.1,690.0,941.45,681.98
2018,10,18,11,15,927.0,85.0,1.0,24.75,700.0,955.69,688.52
2018,10,18,11,30,930.0,85.0,1.0,25.4,710.0,966.21,692.88
2018,10,18,11,45,931.0,85.5,1.0,26.0,712.5,971.65,694.36
2018,10,18,12,0,932.0,86.0,1.0,26.6,715.0,973.24,693.65
2018,10,18,12,15,930.5,85.5,1.0,26.9,709.0,967.47,689.37
2018,10,18,12,30,929.0,85.0,1.0,27.2,703.0,957.88,682.96
