Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,12,45,925.0,84.5,0.95,27.45,689.0,942.26,672.22
2018,10,18,13,0,921.0,84.0,0.9,27.7,675.0,923.01,659.41
2018,10,18,13,15,914.5,83.0,0.85,27.75,653.5,897.48,643.31
2018,10,18,13,30,908.0,82.0,0.8,27.8,632.0,868.7,625.26
2018,10,18,13,45,898.0,80.5,0.8,27.9,603.5,833.37,603.74
2018,10,18,14,0,888.0,79.0,0.8,28.0,575.0,795.34,580.37
2018,10,18,14,15,873.5,77.5,0.8,27.85,539.5,751.48,553.45
2018,10,18,14,30,859.0,76.0,0.8,27.7,504.0,710.54,528.11
2018,10,18,14,45,839.0,73.5,0.85,27.6,463.0,657.86,494.3
2018,10,18,15,0,819.0,71.0,0.9,27.5,422.0,604.32,457.32
2018,10,18,15,15,790.5,67.5,0.9,27.5,376.5,544.21,413.62
2018,10,18,15,30,762.0,64.0,0.9,27.5,331.0,484.75,368.82
2018,10,18,15,45,720.0,59.5,0.9,26.6,282.5,418.81,318.69
2018,10,18,16,0,678.0,55.0,0.9,25.7,234.0,355.72,268.47
2018,10,18,16,15,569.0,52.0,0.95,24.45,181.0,274.76,203.9
2018,10,18,16,30,460.0,49.0,1.0,23.2,128.0,203.69,145.87
2018,10,18,16,45,346.0,37.5,1.05,21.95,86.0,134.69,89.49
2018,10,18,17,0,232.0,26.0,1.1,20.7,44.0,77.45,36.14
2018,10,18,17,15,124.5,14.0,1.1,19.95,23.0,28.91,0.0
2018,10,18,17,30,17.0,2.0,1.1,19.2,2.0,0.0,0.0
2018,10,18,17,45,8.5,1.0,1.15,18.45,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,15,66.0,7.0,0.95,13.2,8.5,0.0,0.0
2018,10,19,6,30,132.0,14.0,0.9,13.6,17.0,29.49,0.0
2018,10,19,6,45,279.5,25.0,0.85,14.0,52.0,83.8,36.25
2018,10,19,7,0,427.0,36.0,0.8,14.4,87.0,151.73,102.72
2018,10,19,7,15,512.5,43.5,0.85,15.1,133.0,212.33,156.06
2018,10,19,7,30,598.0,51.0,0.9,15.8,179.0,282.34,216.6
2018,10,19,7,45,651.0,56.0,0.9,16.45,227.0,344.87,270.54
2018,10,19,8,0,704.0,61.0,0.9,17.1,275.0,410.63,325.17
2018,10,19,8,15,739.5,65.0,0.95,17.95,322.0,471.69,374.12
2018,10,19,8,30,775.0,69.0,1.0,18.8,369.0,534.54,422.45
2018,10,19,8,45,799.5,72.0,1.05,19.6,412.0,590.81,464.15
2018,10,19,9,0,824.0,75.0,1.1,20.4,455.0,647.03,504.32
2018,10,19,9,15,841.5,77.5,1.2,21.35,493.0,697.3,537.96
2018,10,19,9,30,859.0,80.0,1.3,22.3,531.0,746.24,569.37
2018,10,19,9,45,871.0,82.0,1.4,23.2,563.0,782.96,591.94
2018,10,19,10,0,883.0,84.0,1.5,24.1,595.0,822.68,616.37
2018,10,19,10,15,892.0,85.5,1.5,24.8,620.5,856.78,636.04
2018,10,19,10,30,901.0,87.0,1.5,25.5,646.0,887.97,653.6
2018,10,19,10,45,906.5,88.0,1.55,26.25,664.0,912.39,667.12
2018,10,19,11,0,912.0,89.0,1.6,27.0,682.0,933.41,678.48
2018,10,19,11,15,915.0,89.5,1.55,27.4,692.0,948.03,685.42
2018,10,19,11,30,918.0,90.0,1.5,27.8,702.0,958.97,690.13
2018,10,19,11,45,918.5,90.0,1.45,28.25,704.0,963.26,690.62
2018,10,19,12,0,919.0,90.0,1.4,28.7,706.0,963.75,688.91
2018,10,19,12,15,915.5,90.5,1.4,28.9,699.5,957.32,684.47
2018,10,19,12,30,912.0,91.0,1.4,29.1,693.0,947.16,677.91
2018,10,19,12,45,905.5,91.0,1.35,29.3,678.5,930.05,666.41
2018,10,19,13,0,899.0,91.0,1.3,29.5,664.0,909.46,652.91
2018,10,19,13,15,892.0,90.0,1.25,29.55,642.5,883.94,636.78
2018,10,19,13,30,885.0,89.0,1.2,29.6,621.0,855.27,618.71
2018,10,19,13,45,874.5,87.0,1.2,29.6,592.0,819.6,596.87
2018,10,19,14,0,864.0,85.0,1.2,29.6,563.0,787.11,577.02
2018,10,19,14,15,849.0,83.0,1.15,29.45,528.0,742.71,548.76
2018,10,19,14,30,834.0,81.0,1.1,29.3,493.0,696.51,519.02
2018,10,19,14,45,813.5,77.5,1.1,29.15,452.0,643.39,483.77
2018,10,19,15,0,793.0,74.0,1.1,29.0,411.0,589.55,445.93
2018,10,19,15,15,762.5,71.0,1.1,29.0,366.0,530.13,402.49
2018,10,19,15,30,732.0,68.0,1.1,29.0,321.0,471.59,358.18
2018,10,19,15,45,689.0,63.0,1.0,28.0,273.5,406.23,308.08
2018,10,19,16,0,646.0,58.0,0.9,27.0,226.0,345.57,259.51
2018,10,19,16,15,549.5,52.5,0.95,25.85,174.5,267.0,196.84
2018,10,19,16,30,453.0,47.0,1.0,24.7,123.0,198.48,140.77
2018,10,19,16,45,337.5,36.0,1.05,23.5,82.0,130.38,85.34
2018,10,19,17,0,222.0,25.0,1.1,22.3,41.0,73.47,30.03
2018,10,19,17,15,121.0,14.0,1.15,21.55,21.5,28.23,0.0
2018,10,19,17,30,20.0,3.0,1.2,20.8,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.2,20.1,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,20,6,15,59.5,6.5,1.15,12.6,8.0,0.0,0.0
2018,10,20,6,30,119.0,13.0,1.1,13.1,16.0,26.89,0.0
2018,10,20,6,45,263.5,24.5,1.1,13.6,50.0,79.78,30.63
2018,10,20,7,0,408.0,36.0,1.1,14.1,84.0,146.87,99.23
2018,10,20,7,15,497.0,43.5,1.25,14.8,129.5,207.31,152.68
2018,10,20,7,30,586.0,51.0,1.4,15.5,175.0,277.54,213.83
2018,10,20,7,45,641.5,56.5,1.5,16.2,223.0,340.89,269.12
2018,10,20,8,0,697.0,62.0,1.6,16.9,271.0,407.63,325.49
2018,10,20,8,15,734.0,65.5,1.5,17.75,317.5,468.48,374.53
2018,10,20,8,30,771.0,69.0,1.4,18.6,364.0,531.25,422.76
2018,10,20,8,45,797.5,72.0,1.25,19.45,407.5,588.47,464.26
2018,10,20,9,0,824.0,75.0,1.1,20.3,451.0,645.82,503.74
2018,10,20,9,15,842.0,77.5,1.1,21.3,489.5,696.35,536.56
2018,10,20,9,30,860.0,80.0,1.1,22.3,528.0,745.58,566.91
2018,10,20,9,45,874.0,81.0,1.05,23.35,560.0,782.62,587.46
2018,10,20,10,0,888.0,82.0,1.0,24.4,592.0,822.8,609.67
2018,10,20,10,15,897.0,83.0,1.0,25.15,617.5,856.36,628.42
2018,10,20,10,30,906.0,84.0,1.0,25.9,643.0,887.0,645.11
2018,10,20,10,45,912.5,84.5,0.95,26.7,661.0,911.73,656.92
2018,10,20,11,0,919.0,85.0,0.9,27.5,679.0,933.09,666.5
2018,10,20,11,15,922.0,85.5,1.0,27.95,689.0,947.73,675.5
2018,10,20,11,30,925.0,86.0,1.1,28.4,699.0,958.67,682.35
2018,10,20,11,45,926.0,86.0,1.15,28.85,701.0,963.4,684.63
2018,10,20,12,0,927.0,86.0,1.2,29.3,703.0,964.31,684.73
2018,10,20,12,15,925.0,86.0,1.3,29.4,697.0,958.61,682.63
2018,10,20,12,30,923.0,86.0,1.4,29.5,691.0,949.13,678.27
2018,10,20,12,45,918.0,85.5,1.55,29.65,676.5,932.64,670.05
2018,10,20,13,0,913.0,85.0,1.7,29.8,662.0,912.58,659.47
2018,10,20,13,15,906.5,83.5,1.75,29.7,640.5,886.62,644.48
2018,10,20,13,30,900.0,82.0,1.8,29.6,619.0,857.44,627.33
2018,10,20,13,45,889.5,80.5,1.85,29.55,590.0,821.96,605.75
2018,10,20,14,0,879.0,79.0,1.9,29.5,561.0,783.86,582.2
2018,10,20,14,15,864.5,77.0,1.95,29.25,526.0,739.8,554.68
2018,10,20,14,30,850.0,75.0,2.0,29.0,491.0,698.69,528.72
2018,10,20,14,45,829.5,72.5,2.0,28.75,450.0,646.19,493.21
2018,10,20,15,0,809.0,70.0,2.0,28.5,409.0,592.9,454.87
2018,10,20,15,15,779.0,67.0,2.0,28.5,364.0,533.16,410.08
2018,10,20,15,30,749.0,64.0,2.0,28.5,319.0,474.24,364.4
2018,10,20,15,45,706.5,59.5,1.85,27.4,271.5,408.98,313.41
2018,10,20,16,0,664.0,55.0,1.7,26.3,224.0,346.64,262.67
2018,10,20,16,15,597.5,49.0,1.6,24.9,176.5,279.12,206.81
2018,10,20,16,30,531.0,43.0,1.5,23.5,129.0,216.7,153.68
2018,10,20,16,45,402.0,33.5,1.35,22.15,85.5,142.69,92.62
2018,10,20,17,0,273.0,24.0,1.2,20.8,42.0,80.62,27.5
2018,10,20,17,15,146.5,13.5,1.2,20.05,22.0,30.63,0.0
2018,10,20,17,30,20.0,3.0,1.2,19.3,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.2,18.5,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,21,6,15,50.5,5.5,0.95,10.9,6.5,0.0,0.0
2018,10,21,6,30,101.0,11.0,1.0,11.3,13.0,22.74,0.0
2018,10,21,6,45,260.0,22.5,1.1,11.75,47.5,76.64,24.67
2018,10,21,7,0,419.0,34.0,1.2,12.2,82.0,147.25,99.38
2018,10,21,7,15,474.5,41.5,1.25,12.75,120.5,198.06,146.67
2018,10,21,7,30,530.0,49.0,1.3,13.3,159.0,254.81,197.9
2018,10,21,7,45,335.0,70.5,1.35,13.85,146.5,225.68,180.9
2018,10,21,8,0,140.0,92.0,1.4,14.4,134.0,163.43,132.35
2018,10,21,8,15,200.0,109.0,1.4,15.15,179.0,227.38,185.84
2018,10,21,8,30,260.0,126.0,1.4,15.9,224.0,290.79,237.42
2018,10,21,8,45,356.5,130.5,1.4,16.6,282.0,377.89,306.84
2018,10,21,9,0,453.0,135.0,1.4,17.3,340.0,463.73,373.21
2018,10,21,9,15,499.5,141.0,1.35,18.0,384.5,522.99,416.72
2018,10,21,9,30,546.0,147.0,1.3,18.7,429.0,584.36,460.61
2018,10,21,9,45,650.5,133.0,1.25,19.4,489.5,675.93,525.79
2018,10,21,10,0,755.0,119.0,1.2,20.1,550.0,765.96,585.11
2018,10,21,10,15,824.5,104.0,1.15,20.7,593.0,825.05,621.4
2018,10,21,10,30,894.0,89.0,1.1,21.3,636.0,880.74,654.76
2018,10,21,10,45,900.0,90.0,1.1,21.95,654.0,905.31,667.74
2018,10,21,11,0,906.0,91.0,1.1,22.6,672.0,926.53,678.9
2018,10,21,11,15,909.0,91.5,1.15,23.1,682.0,940.95,686.96
2018,10,21,11,30,912.0,92.0,1.2,23.6,692.0,951.73,692.86
2018,10,21,11,45,912.5,92.0,1.25,24.1,693.5,955.9,694.7
2018,10,21,12,0,913.0,92.0,1.3,24.6,695.0,956.3,694.35
2018,10,21,12,15,909.5,92.0,1.4,25.0,688.5,949.25,690.43
2018,10,21,12,30,906.0,92.0,1.5,25.4,682.0,938.51,684.27
2018,10,21,12,45,898.5,93.0,1.6,25.85,667.5,921.71,674.12
2018,10,21,13,0,891.0,94.0,1.7,26.3,653.0,901.51,661.79
2018,10,21,13,15,883.5,92.5,1.85,26.4,631.0,875.14,646.78
2018,10,21,13,30,876.0,91.0,2.0,26.5,609.0,852.26,633.91
2018,10,21,13,45,865.0,89.5,2.15,26.6,580.5,816.68,612.17
2018,10,21,14,0,854.0,88.0,2.3,26.7,552.0,778.55,588.36
2018,10,21,14,15,838.5,85.0,2.45,26.45,516.5,733.02,559.68
2018,10,21,14,30,823.0,82.0,2.6,26.2,481.0,685.78,529.09
2018,10,21,14,45,801.5,79.0,2.7,25.9,440.5,633.15,492.54
2018,10,21,15,0,780.0,76.0,2.8,25.6,400.0,579.89,453.58
2018,10,21,15,15,748.5,72.5,2.8,25.6,355.0,520.1,407.52
2018,10,21,15,30,717.0,69.0,2.8,25.6,310.0,461.33,360.8
2018,10,21,15,45,671.5,63.5,2.9,24.3,262.5,397.07,310.09
2018,10,21,16,0,626.0,58.0,3.0,23.0,215.0,334.44,258.5
2018,10,21,16,15,555.0,51.0,2.8,21.85,168.0,264.93,199.63
2018,10,21,16,30,484.0,44.0,2.6,20.7,121.0,202.65,145.65
2018,10,21,16,45,358.5,34.0,2.4,19.55,80.0,132.01,86.21
2018,10,21,17,0,233.0,24.0,2.2,18.4,39.0,72.26,18.04
2018,10,21,17,15,116.5,12.0,2.15,17.6,19.5,25.36,0.0
2018,10,21,17,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.5,1.4,10.85,1.5,0.0,0.0
2018,10,22,6,30,0.0,3.0,1.6,11.4,3.0,2.86,0.0
2018,10,22,6,45,25.5,11.0,1.85,11.9,14.0,17.23,0.48
2018,10,22,7,0,51.0,19.0,2.1,12.4,25.0,34.73,20.92
2018,10,22,7,15,262.5,32.0,2.15,12.9,83.5,123.65,91.35
2018,10,22,7,30,474.0,45.0,2.2,13.4,142.0,229.88,179.29
2018,10,22,7,45,261.5,51.0,2.3,13.85,106.5,172.38,138.27
2018,10,22,8,0,49.0,57.0,2.4,14.3,71.0,82.28,64.68
2018,10,22,8,15,41.5,89.5,2.35,14.8,103.0,110.14,88.34
2018,10,22,8,30,34.0,122.0,2.3,15.3,135.0,142.43,114.95
2018,10,22,8,45,82.0,152.5,2.3,15.85,188.0,206.47,168.04
2018,10,22,9,0,130.0,183.0,2.3,16.4,241.0,284.16,230.87
2018,10,22,9,15,340.5,165.0,2.3,16.95,335.5,426.37,346.39
2018,10,22,9,30,551.0,147.0,2.3,17.5,430.0,587.27,470.98
2018,10,22,9,45,703.0,118.5,2.3,18.05,502.0,699.13,553.03
2018,10,22,10,0,855.0,90.0,2.3,18.6,574.0,808.43,628.32
2018,10,22,10,15,882.0,86.5,2.35,19.1,604.5,844.48,650.76
2018,10,22,10,30,909.0,83.0,2.4,19.6,635.0,884.75,676.6
2018,10,22,10,45,915.5,83.5,2.4,20.1,653.0,909.4,691.02
2018,10,22,11,0,922.0,84.0,2.4,20.6,671.0,930.66,703.26
2018,10,22,11,15,925.5,84.5,2.5,20.95,681.5,945.67,712.69
2018,10,22,11,30,929.0,85.0,2.6,21.3,692.0,956.98,719.8
2018,10,22,11,45,929.5,85.0,2.65,21.65,693.5,961.17,721.83
2018,10,22,12,0,930.0,85.0,2.7,22.0,695.0,961.53,721.51
2018,10,22,12,15,928.5,84.5,2.8,22.15,689.0,955.63,718.16
2018,10,22,12,30,927.0,84.0,2.9,22.3,683.0,945.93,712.41
2018,10,22,12,45,922.0,83.5,2.95,22.5,668.5,929.36,701.59
2018,10,22,13,0,917.0,83.0,3.0,22.7,654.0,909.23,688.49
2018,10,22,13,15,909.5,81.5,3.1,22.6,631.5,882.33,671.91
2018,10,22,13,30,902.0,80.0,3.2,22.5,609.0,852.26,653.05
2018,10,22,13,45,891.0,79.0,3.3,22.4,580.5,816.96,630.34
2018,10,22,14,0,880.0,78.0,3.4,22.3,552.0,779.07,605.54
2018,10,22,14,15,864.5,76.0,3.45,21.95,516.5,734.33,575.75
2018,10,22,14,30,849.0,74.0,3.5,21.6,481.0,692.62,547.72
2018,10,22,14,45,827.5,71.0,3.6,21.2,440.0,639.04,509.63
2018,10,22,15,0,806.0,68.0,3.7,20.8,399.0,584.81,468.75
2018,10,22,15,15,775.0,65.0,3.7,20.8,354.0,524.87,421.1
2018,10,22,15,30,744.0,62.0,3.7,20.8,309.0,465.86,372.71
2018,10,22,15,45,698.5,58.0,3.7,19.6,261.5,400.3,319.12
2018,10,22,16,0,653.0,54.0,3.7,18.4,214.0,337.98,266.01
2018,10,22,16,15,581.5,47.5,3.55,17.6,166.5,269.27,205.98
2018,10,22,16,30,510.0,41.0,3.4,16.8,119.0,206.17,149.81
2018,10,22,16,45,381.0,32.0,3.25,16.0,78.5,134.63,87.94
2018,10,22,17,0,252.0,23.0,3.1,15.2,38.0,73.63,9.33
2018,10,22,17,15,126.0,11.5,3.0,14.65,19.0,25.82,0.0
2018,10,22,17,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,23,6,15,9.5,3.0,1.25,10.7,3.0,0.0,0.0
2018,10,23,6,30,19.0,6.0,1.4,11.2,6.0,8.0,0.0
2018,10,23,6,45,71.5,21.5,1.5,11.75,28.0,37.79,3.37
2018,10,23,7,0,124.0,37.0,1.6,12.3,50.0,74.48,50.19
2018,10,23,7,15,202.5,50.5,1.65,12.8,85.0,124.61,93.3
2018,10,23,7,30,281.0,64.0,1.7,13.3,120.0,179.61,140.72
2018,10,23,7,45,221.0,87.0,1.8,13.8,138.5,190.52,153.23
2018,10,23,8,0,161.0,110.0,1.9,14.3,157.0,193.98,157.82
2018,10,23,8,15,208.0,126.5,1.95,14.65,197.5,251.6,206.11
2018,10,23,8,30,255.0,143.0,2.0,15.0,238.0,307.22,251.84
2018,10,23,8,45,294.0,156.5,2.0,15.4,278.0,358.5,293.08
2018,10,23,9,0,333.0,170.0,2.0,15.8,318.0,412.67,335.69
2018,10,23,9,15,536.5,138.5,2.1,16.1,400.5,544.73,440.57
2018,10,23,9,30,740.0,107.0,2.2,16.4,483.0,686.55,548.29
2018,10,23,9,45,530.0,158.0,2.3,16.75,436.0,602.78,481.43
2018,10,23,10,0,320.0,209.0,2.4,17.1,389.0,496.1,396.59
2018,10,23,10,15,270.5,238.0,2.5,17.25,394.5,497.35,396.2
2018,10,23,10,30,221.0,267.0,2.6,17.4,400.0,482.06,382.74
2018,10,23,10,45,306.5,260.5,2.7,17.6,451.0,567.29,448.73
2018,10,23,11,0,392.0,254.0,2.8,17.8,502.0,641.31,504.85
2018,10,23,11,15,468.5,232.5,2.9,17.85,533.5,705.12,552.91
2018,10,23,11,30,545.0,211.0,3.0,17.9,565.0,754.96,590.75
2018,10,23,11,45,580.5,199.5,3.05,17.9,577.0,776.74,607.17
2018,10,23,12,0,616.0,188.0,3.1,17.9,589.0,801.84,625.95
2018,10,23,12,15,482.5,225.5,3.15,17.9,538.0,714.01,559.59
2018,10,23,12,30,349.0,263.0,3.2,17.9,487.0,617.48,486.24
2018,10,23,12,45,375.5,246.5,3.2,17.85,482.5,617.55,488.2
2018,10,23,13,0,402.0,230.0,3.2,17.8,478.0,628.94,497.68
2018,10,23,13,15,630.5,160.5,3.1,18.0,534.5,743.23,586.61
2018,10,23,13,30,859.0,91.0,3.0,18.2,591.0,833.8,650.89
2018,10,23,13,45,863.0,85.5,2.9,18.45,567.0,806.06,630.16
2018,10,23,14,0,867.0,80.0,2.8,18.7,543.0,769.24,603.89
2018,10,23,14,15,732.5,103.0,2.65,18.8,476.5,674.38,535.11
2018,10,23,14,30,598.0,126.0,2.5,18.9,410.0,577.19,460.95
2018,10,23,14,45,650.5,103.5,2.35,19.0,388.0,560.55,448.92
2018,10,23,15,0,703.0,81.0,2.2,19.1,366.0,536.8,430.2
2018,10,23,15,15,708.5,71.5,2.2,19.1,331.0,492.86,395.24
2018,10,23,15,30,714.0,62.0,2.2,19.1,296.0,448.7,358.75
2018,10,23,15,45,687.0,56.5,2.05,18.75,253.0,391.74,310.73
2018,10,23,16,0,660.0,51.0,1.9,18.4,210.0,336.15,262.14
2018,10,23,16,15,581.0,45.5,1.7,17.45,162.5,265.65,201.43
2018,10,23,16,30,502.0,40.0,1.5,16.5,115.0,201.73,145.34
2018,10,23,16,45,374.0,31.0,1.3,15.55,75.0,131.27,84.33
2018,10,23,17,0,246.0,22.0,1.1,14.6,35.0,70.6,0.0
2018,10,23,17,15,123.0,11.0,1.15,14.15,17.5,24.8,0.0
2018,10,23,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,6,15,15.0,3.5,1.0,10.95,3.5,0.0,0.0
2018,10,24,6,30,30.0,7.0,1.0,11.3,7.0,10.26,0.0
2018,10,24,6,45,77.0,21.5,0.95,11.7,28.0,38.66,0.0
2018,10,24,7,0,124.0,36.0,0.9,12.1,49.0,73.5,48.98
2018,10,24,7,15,249.0,48.0,1.1,12.8,91.5,135.54,100.8
2018,10,24,7,30,374.0,60.0,1.3,13.5,134.0,207.84,161.78
2018,10,24,7,45,497.0,61.0,1.5,14.2,186.5,284.01,226.51
2018,10,24,8,0,620.0,62.0,1.7,14.9,239.0,370.28,298.8
2018,10,24,8,15,690.0,62.0,1.65,15.55,290.0,437.99,354.56
2018,10,24,8,30,760.0,62.0,1.6,16.2,341.0,512.69,413.76
2018,10,24,8,45,793.0,63.0,1.6,16.85,384.5,570.48,458.11
2018,10,24,9,0,826.0,64.0,1.6,17.5,428.0,624.62,498.4
2018,10,24,9,15,842.5,66.0,1.6,18.15,464.5,672.67,531.26
2018,10,24,9,30,859.0,68.0,1.6,18.8,501.0,719.34,561.91
2018,10,24,9,45,870.0,70.0,1.6,19.5,532.0,760.09,587.63
2018,10,24,10,0,881.0,72.0,1.6,20.2,563.0,798.53,611.33
2018,10,24,10,15,889.0,73.0,1.7,20.75,587.0,830.72,631.81
2018,10,24,10,30,897.0,74.0,1.8,21.3,611.0,859.99,650.24
2018,10,24,10,45,901.5,74.5,1.85,21.8,627.5,882.49,663.67
2018,10,24,11,0,906.0,75.0,1.9,22.3,644.0,901.61,674.9
2018,10,24,11,15,907.5,75.5,2.0,22.65,653.0,914.51,683.01
2018,10,24,11,30,909.0,76.0,2.1,23.0,662.0,923.75,688.85
2018,10,24,11,45,908.5,76.0,2.25,23.35,663.0,926.86,691.25
2018,10,24,12,0,908.0,76.0,2.4,23.7,664.0,926.24,691.29
2018,10,24,12,15,905.5,76.0,2.5,23.95,657.5,920.06,687.55
2018,10,24,12,30,903.0,76.0,2.6,24.2,651.0,910.22,681.5
2018,10,24,12,45,898.0,75.5,2.7,24.45,637.0,893.94,671.2
2018,10,24,13,0,893.0,75.0,2.8,24.7,623.0,874.2,658.63
2018,10,24,13,15,884.5,74.5,2.8,24.7,601.5,848.16,641.72
2018,10,24,13,30,876.0,74.0,2.8,24.7,580.0,819.09,622.75
2018,10,24,13,45,842.0,79.0,2.85,24.75,546.0,773.35,592.19
2018,10,24,14,0,808.0,84.0,2.9,24.8,512.0,732.18,564.63
2018,10,24,14,15,772.0,86.5,2.85,24.6,473.5,679.81,528.63
2018,10,24,14,30,736.0,89.0,2.8,24.4,435.0,627.24,491.64
2018,10,24,14,45,527.0,118.5,2.75,24.2,355.0,494.79,390.58
2018,10,24,15,0,318.0,148.0,2.7,24.0,275.0,362.07,287.02
2018,10,24,15,15,378.5,120.5,2.7,24.0,255.0,358.68,284.82
2018,10,24,15,30,439.0,93.0,2.7,24.0,235.0,339.0,268.43
2018,10,24,15,45,533.5,71.0,2.5,23.25,216.5,337.62,265.0
2018,10,24,16,0,628.0,49.0,2.3,22.5,198.0,319.57,245.98
2018,10,24,16,15,554.0,43.5,2.1,21.7,153.0,252.81,188.63
2018,10,24,16,30,480.0,38.0,1.9,20.9,108.0,192.21,135.78
2018,10,24,16,45,352.5,29.5,1.65,20.05,70.0,124.08,77.0
2018,10,24,17,0,225.0,21.0,1.4,19.2,32.0,65.03,0.0
2018,10,24,17,15,112.5,10.5,1.5,18.65,16.0,22.92,0.0
2018,10,24,17,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,6,15,35.5,4.0,0.9,11.95,4.5,0.0,0.0
2018,10,25,6,30,71.0,8.0,0.9,12.3,9.0,16.08,0.0
2018,10,25,6,45,197.0,20.5,0.9,12.7,37.0,61.06,0.0
2018,10,25,7,0,323.0,33.0,0.9,13.1,65.0,122.23,79.52
2018,10,25,7,15,452.5,39.5,0.95,13.7,111.5,187.83,137.08
2018,10,25,7,30,582.0,46.0,1.0,14.3,158.0,267.78,205.23
2018,10,25,7,45,429.5,72.0,1.1,14.9,167.0,265.15,210.23
2018,10,25,8,0,277.0,98.0,1.2,15.5,176.0,240.36,193.95
2018,10,25,8,15,434.0,94.5,1.25,16.25,241.0,339.66,275.35
2018,10,25,8,30,591.0,91.0,1.3,17.0,306.0,451.08,363.54
2018,10,25,8,45,697.5,80.5,1.3,17.8,363.5,533.1,426.32
2018,10,25,9,0,804.0,70.0,1.3,18.6,421.0,620.3,491.01
2018,10,25,9,15,830.0,70.5,1.45,19.45,460.0,672.65,527.68
2018,10,25,9,30,856.0,71.0,1.6,20.3,499.0,719.14,558.75
2018,10,25,9,45,870.0,72.0,1.7,21.15,530.5,760.81,585.54
2018,10,25,10,0,884.0,73.0,1.8,22.0,562.0,800.37,610.5
2018,10,25,10,15,892.5,74.0,1.9,22.65,586.5,832.98,630.9
2018,10,25,10,30,901.0,75.0,2.0,23.3,611.0,862.69,649.24
2018,10,25,10,45,907.0,76.0,2.05,24.0,628.5,887.12,663.35
2018,10,25,11,0,913.0,77.0,2.1,24.7,646.0,908.19,675.25
2018,10,25,11,15,916.0,77.5,2.1,25.1,656.0,922.48,682.99
2018,10,25,11,30,919.0,78.0,2.1,25.5,666.0,933.11,688.48
2018,10,25,11,45,920.0,77.5,2.1,25.9,667.5,937.0,689.7
2018,10,25,12,0,921.0,77.0,2.1,26.3,669.0,937.11,688.66
2018,10,25,12,15,918.5,77.5,2.15,26.55,663.0,931.46,684.96
2018,10,25,12,30,916.0,78.0,2.2,26.8,657.0,922.09,679.0
2018,10,25,12,45,910.0,78.5,2.25,27.05,643.0,905.96,668.73
2018,10,25,13,0,904.0,79.0,2.3,27.3,629.0,886.36,656.28
2018,10,25,13,15,897.0,77.5,2.3,27.4,607.5,860.19,639.46
2018,10,25,13,30,890.0,76.0,2.3,27.5,586.0,830.88,620.58
2018,10,25,13,45,879.5,74.5,2.35,27.6,557.5,795.82,598.08
2018,10,25,14,0,869.0,73.0,2.4,27.7,529.0,758.21,573.64
2018,10,25,14,15,854.5,71.0,2.4,27.55,494.5,714.75,545.06
2018,10,25,14,30,840.0,69.0,2.4,27.4,460.0,669.51,514.81
2018,10,25,14,45,819.0,67.0,2.45,27.25,420.5,622.85,482.14
2018,10,25,15,0,798.0,65.0,2.5,27.1,381.0,570.75,443.54
2018,10,25,15,15,766.5,61.5,2.5,27.1,336.5,510.67,397.33
2018,10,25,15,30,735.0,58.0,2.5,27.1,292.0,451.63,350.39
2018,10,25,15,45,688.5,54.0,2.2,26.05,245.5,386.59,298.01
2018,10,25,16,0,642.0,50.0,1.9,25.0,199.0,324.91,246.47
2018,10,25,16,15,524.0,46.0,1.75,23.7,149.0,244.17,180.23
2018,10,25,16,30,406.0,42.0,1.6,22.4,99.0,174.11,122.17
2018,10,25,16,45,277.5,30.0,1.5,21.1,62.0,106.72,64.86
2018,10,25,17,0,149.0,18.0,1.4,19.8,25.0,47.94,0.0
2018,10,25,17,15,74.5,9.0,1.45,19.2,12.5,17.03,0.0
2018,10,25,17,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,6,15,42.5,4.5,0.9,12.4,4.5,0.0,0.0
2018,10,26,6,30,85.0,9.0,0.9,12.8,9.0,18.65,0.0
2018,10,26,6,45,228.5,19.0,0.9,13.2,37.0,64.63,0.0
2018,10,26,7,0,372.0,29.0,0.9,13.6,65.0,129.56,82.29
2018,10,26,7,15,482.5,35.5,0.95,14.25,109.5,191.84,138.84
2018,10,26,7,30,593.0,42.0,1.0,14.9,154.0,264.89,201.99
2018,10,26,7,45,580.5,54.0,1.1,15.55,189.0,309.08,243.19
2018,10,26,8,0,568.0,66.0,1.2,16.2,224.0,349.29,279.32
2018,10,26,8,15,547.5,81.5,1.1,17.05,255.0,386.73,310.45
2018,10,26,8,30,527.0,97.0,1.0,17.9,286.0,420.71,336.96
2018,10,26,8,45,547.5,106.5,0.9,18.75,324.0,469.87,373.76
2018,10,26,9,0,568.0,116.0,0.8,19.6,362.0,519.34,409.02
2018,10,26,9,15,586.5,123.5,0.75,20.4,396.5,565.28,440.77
2018,10,26,9,30,605.0,131.0,0.7,21.2,431.0,610.76,471.06
2018,10,26,9,45,627.0,135.0,0.6,22.05,463.0,654.33,498.43
2018,10,26,10,0,649.0,139.0,0.5,22.9,495.0,697.05,524.01
2018,10,26,10,15,692.0,132.5,0.55,23.6,527.5,744.06,553.61
2018,10,26,10,30,735.0,126.0,0.6,24.3,560.0,790.25,582.11
2018,10,26,10,45,698.0,142.5,0.6,25.0,564.0,792.42,580.66
2018,10,26,11,0,661.0,159.0,0.6,25.7,568.0,790.06,576.98
2018,10,26,11,15,640.5,168.5,0.65,26.25,570.0,790.65,576.57
2018,10,26,11,30,620.0,178.0,0.7,26.8,572.0,787.94,574.09
2018,10,26,11,45,685.5,156.5,0.8,27.3,593.0,826.24,599.28
2018,10,26,12,0,751.0,135.0,0.9,27.8,614.0,860.78,621.39
2018,10,26,12,15,764.5,128.5,1.0,28.1,612.0,861.92,622.65
2018,10,26,12,30,778.0,122.0,1.1,28.4,610.0,855.25,619.37
2018,10,26,12,45,826.0,103.5,1.25,28.65,611.5,866.5,628.61
2018,10,26,13,0,874.0,85.0,1.4,28.9,613.0,865.27,629.59
2018,10,26,13,15,840.0,91.5,1.45,28.95,584.5,833.15,609.82
2018,10,26,13,30,806.0,98.0,1.5,29.0,556.0,792.07,584.22
2018,10,26,13,45,794.5,95.0,1.55,29.05,527.5,756.41,562.01
2018,10,26,14,0,783.0,92.0,1.6,29.1,499.0,718.51,537.92
2018,10,26,14,15,756.0,89.5,1.6,28.9,461.0,667.89,504.77
2018,10,26,14,30,729.0,87.0,1.6,28.7,423.0,616.66,470.16
2018,10,26,14,45,701.5,84.0,1.6,28.55,384.0,566.68,434.4
2018,10,26,15,0,674.0,81.0,1.6,28.4,345.0,514.56,396.08
2018,10,26,15,15,671.0,72.5,1.6,28.4,309.5,470.26,362.28
2018,10,26,15,30,668.0,64.0,1.6,28.4,274.0,424.57,326.01
2018,10,26,15,45,588.5,61.5,1.25,27.35,224.5,349.85,266.88
2018,10,26,16,0,509.0,59.0,0.9,26.3,175.0,282.1,211.86
2018,10,26,16,15,429.5,50.5,0.9,25.4,132.5,215.5,157.42
2018,10,26,16,30,350.0,42.0,0.9,24.5,90.0,157.27,108.85
2018,10,26,16,45,256.0,30.0,0.9,23.55,57.5,101.33,59.38
2018,10,26,17,0,162.0,18.0,0.9,22.6,25.0,44.42,0.0
2018,10,26,17,15,81.0,9.0,0.95,22.1,12.5,8.58,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,27,6,15,15.0,2.5,1.1,13.5,2.5,0.0,0.0
2018,10,27,6,30,30.0,5.0,1.2,13.9,5.0,8.3,0.0
2018,10,27,6,45,154.5,19.0,1.3,14.25,32.0,50.82,0.0
2018,10,27,7,0,279.0,33.0,1.4,14.6,59.0,111.22,69.92
2018,10,27,7,15,410.5,39.5,1.55,15.2,103.0,174.66,126.45
2018,10,27,7,30,542.0,46.0,1.7,15.8,147.0,252.5,192.86
2018,10,27,7,45,595.0,52.0,1.85,16.4,191.5,311.97,245.67
2018,10,27,8,0,648.0,58.0,2.0,17.0,236.0,376.15,300.97
2018,10,27,8,15,579.5,78.0,1.95,17.7,258.0,398.47,321.05
2018,10,27,8,30,511.0,98.0,1.9,18.4,280.0,411.99,332.42
2018,10,27,8,45,627.5,89.5,1.85,19.1,340.0,498.8,400.53
2018,10,27,9,0,744.0,81.0,1.8,19.8,400.0,591.09,470.1
2018,10,27,9,15,712.0,96.5,1.8,20.45,423.5,620.76,489.95
2018,10,27,9,30,680.0,112.0,1.8,21.1,447.0,643.23,504.33
2018,10,27,9,45,662.5,126.0,1.8,21.75,469.0,670.29,521.72
2018,10,27,10,0,645.0,140.0,1.8,22.4,491.0,693.69,536.02
2018,10,27,10,15,745.0,116.0,1.85,22.95,539.0,767.14,585.77
2018,10,27,10,30,845.0,92.0,1.9,23.5,587.0,838.43,632.4
2018,10,27,10,45,847.5,94.5,2.0,24.0,603.0,860.66,645.72
2018,10,27,11,0,850.0,97.0,2.1,24.5,619.0,879.61,657.34
2018,10,27,11,15,866.0,93.0,2.1,24.95,632.0,891.95,663.81
2018,10,27,11,30,882.0,89.0,2.1,25.4,645.0,908.52,673.24
2018,10,27,11,45,884.0,89.0,2.15,25.85,647.5,913.71,675.67
2018,10,27,12,0,886.0,89.0,2.2,26.3,650.0,915.28,675.96
2018,10,27,12,15,891.5,86.0,2.25,26.55,646.0,912.81,674.29
2018,10,27,12,30,897.0,83.0,2.3,26.8,642.0,906.62,670.33
2018,10,27,12,45,865.0,90.5,2.35,27.0,619.5,876.13,650.45
2018,10,27,13,0,833.0,98.0,2.4,27.2,597.0,850.2,633.81
2018,10,27,13,15,845.5,90.5,2.45,27.15,582.0,834.57,624.7
2018,10,27,13,30,858.0,83.0,2.5,27.1,567.0,808.63,608.49
2018,10,27,13,45,822.5,86.0,2.6,27.05,531.0,766.15,581.09
2018,10,27,14,0,787.0,89.0,2.7,27.0,495.0,716.22,548.09
2018,10,27,14,15,757.0,88.0,2.75,26.75,457.0,665.12,513.83
2018,10,27,14,30,727.0,87.0,2.8,26.5,419.0,613.58,477.94
2018,10,27,14,45,691.5,85.5,2.85,26.25,378.5,560.45,438.84
2018,10,27,15,0,656.0,84.0,2.9,26.0,338.0,505.76,397.51
2018,10,27,15,15,615.0,79.5,2.9,26.0,295.5,445.9,350.61
2018,10,27,15,30,574.0,75.0,2.9,26.0,253.0,388.36,304.23
2018,10,27,15,45,514.0,68.5,2.9,24.85,208.5,322.78,251.58
2018,10,27,16,0,454.0,62.0,2.9,23.7,164.0,262.41,201.49
2018,10,27,16,15,391.0,52.0,2.7,22.75,124.5,203.07,151.01
2018,10,27,16,30,328.0,42.0,2.5,21.8,85.0,150.33,105.35
2018,10,27,16,45,223.0,29.0,2.3,20.8,53.0,91.51,52.46
2018,10,27,17,0,118.0,16.0,2.1,19.8,21.0,34.91,0.0
2018,10,27,17,15,59.0,8.0,2.1,19.2,10.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,28,6,15,4.5,1.0,1.85,13.3,1.0,0.0,0.0
2018,10,28,6,30,9.0,2.0,2.0,13.8,2.0,1.91,0.0
2018,10,28,6,45,10.0,14.5,2.2,14.25,15.0,15.55,0.0
2018,10,28,7,0,11.0,27.0,2.4,14.7,28.0,29.86,16.43
2018,10,28,7,15,115.0,40.5,2.55,15.35,61.0,82.13,59.08
2018,10,28,7,30,219.0,54.0,2.7,16.0,94.0,145.93,112.23
2018,10,28,7,45,180.5,77.0,2.9,16.6,116.0,162.43,128.8
2018,10,28,8,0,142.0,100.0,3.1,17.2,138.0,174.09,140.02
2018,10,28,8,15,263.0,104.5,3.15,17.75,191.0,254.04,206.82
2018,10,28,8,30,384.0,109.0,3.2,18.3,244.0,348.82,284.54
2018,10,28,8,45,427.5,118.5,3.25,18.85,286.0,404.67,329.32
2018,10,28,9,0,471.0,128.0,3.3,19.4,328.0,463.32,375.35
2018,10,28,9,15,608.5,110.5,3.3,19.9,392.5,564.06,454.0
2018,10,28,9,30,746.0,93.0,3.3,20.4,457.0,665.03,529.79
2018,10,28,9,45,546.0,141.5,3.35,20.9,417.0,597.22,474.83
2018,10,28,10,0,346.0,190.0,3.4,21.4,377.0,492.94,391.68
2018,10,28,10,15,322.5,215.0,3.45,21.75,395.5,512.25,405.03
